,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,Bq/cm3,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,Continuously monitoring the status,Continuously monitoring the status,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,2020.11.10�@Surveillance instrument exclusion,2020.11.10�@Surveillance instrument exclusion,Continuously monitoring the status,,,2020.11.10�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 5:00,29.5,29.4,31.6,27.7,38.2,17.5,27.9,27.9,27.7,26.7,28.2,16.1,27.9,27.4,27.5,27.4,-,-,19,17.8,18.7,-,ND,2.58 ,25.2,3.96 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.46 ,6.47 ,0.04 ,0.07 ,9.59E-06,2.8E+01,2.69E-03,17.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 11:00,29.4,29.1,31.7,27.7,38.2,17.6,27.9,27.9,27.8,26.7,28.2,16.1,27.9,27.4,27.6,27.4,-,-,19,17.8,18.8,-,ND,2.57 ,25.2,3.90 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.49 ,0.04 ,0.07 ,9.99E-06,2.8E+01,2.69E-03,16.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 17:00,29.4,29.7,31.8,27.7,38.2,17.6,27.9,27.9,27.8,26.7,28.2,16.5,28,27.4,27.6,27.4,-,-,19,17.8,18.8,-,ND,2.57 ,25.6,4.05 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.48 ,0.04 ,0.07 ,9.99E-06,2.8E+01,8.07E-03,17.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 23:00,29.4,29.7,31.9,27.8,38.3,17.6,28,28,27.8,26.8,28.3,16.3,28,27.5,27.6,27.5,-,-,19.1,17.8,18.8,-,ND,2.56 ,25.5,4.03 ,0.509 ,-,-,0.509 ,0.442 ,0.509 ,0.444 ,6.45 ,6.49 ,0.04 ,0.07 ,9.47E-06,2.8E+01,2.69E-03,15.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 5:00,29.4,29,32,27.8,38.3,17.6,28,28,27.9,26.8,28.3,16.3,28,27.5,27.7,27.5,-,-,19.1,17.8,18.8,-,ND,2.53 ,25.8,3.94 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.46 ,6.50 ,0.04 ,0.07 ,9.47E-06,2.8E+01,ND,17.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 11:00,29.3,29.2,31.9,27.9,38.3,17.6,28,28,27.9,26.8,28.3,16.3,28,27.5,27.7,27.5,-,-,19.1,17.8,18.8,-,ND,2.52 ,25.5,4.18 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.46 ,0.04 ,0.07 ,9.50E-06,2.8E+01,ND,16.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 17:00,30,30.6,32.9,28,38.6,17.7,28.2,28.2,28.1,27.1,28.6,16.4,28.3,28,27.9,27.9,-,-,19.2,17.9,18.9,-,ND,2.52 ,25.7,3.95 ,0.509 ,-,-,0.509 ,0.442 ,0.509 ,0.444 ,6.46 ,6.50 ,0.04 ,0.07 ,9.50E-06,2.8E+01,2.69E-03,16.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 23:00,30,30.3,32.8,28.2,38.7,17.7,28.3,28.3,28.2,27.2,28.7,16.3,28.5,28.1,28.1,28,-,-,19.2,17.9,18.9,-,ND,2.51 ,25.7,3.91 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.45 ,6.49 ,0.04 ,0.07 ,9.45E-06,2.8E+01,2.69E-03,16.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 5:00,30.1,30.3,32.7,28.3,38.8,17.7,28.4,28.4,28.3,27.3,28.8,16.3,28.5,28.2,28.1,28.1,-,-,19.3,18,19,-,ND,2.49 ,26.1,4.02 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.46 ,0.04 ,0.07 ,9.45E-06,2.8E+01,2.69E-03,16.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 11:00,30.2,30.6,32.6,28.3,39,17.8,28.4,28.4,28.4,27.4,28.9,16.5,28.5,28.2,28.2,28.1,-,-,19.4,18,19,-,ND,2.47 ,25.6,4.04 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.50 ,0.04 ,0.07 ,9.55E-06,2.8E+01,2.69E-03,15.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 17:00,30.4,30.4,32.2,28.3,39,17.8,28.5,28.5,28.4,27.4,28.9,16.7,28.6,28.2,28.2,28.2,-,-,19.4,18.1,19.1,-,ND,2.45 ,25.7,4.05 ,0.509 ,-,-,0.509 ,0.442 ,0.509 ,0.444 ,6.45 ,6.48 ,0.04 ,0.07 ,9.55E-06,2.8E+01,ND,16.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 23:00,30.7,34.2,32,28.4,39,17.8,28.5,28.5,28.5,27.4,29,16.6,28.6,28.2,28.3,28.2,-,-,19.5,18.1,19.1,-,ND,2.42 ,25.6,3.97 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.47 ,0.04 ,0.07 ,9.89E-06,2.8E+01,2.69E-03,16.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 5:00,30.8,31.4,31.9,28.4,39,17.8,28.5,28.5,28.5,27.4,29,16.6,28.6,28.2,28.3,28.2,-,-,19.5,18.2,19.2,-,ND,2.38 ,25.4,3.88 ,0.509 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.47 ,6.48 ,0.04 ,0.07 ,9.89E-06,2.8E+01,2.69E-03,16.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 11:00,31,30.8,31.7,28.4,39,17.9,28.6,28.6,28.5,27.5,29,16.5,28.6,28.2,28.3,28.2,-,-,19.5,18.2,19.2,-,ND,2.36 ,25.7,3.99 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.48 ,0.04 ,0.07 ,9.57E-06,2.8E+01,1.07E-02,16.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 17:00,31,30.9,31.6,28.4,39,17.9,28.6,28.6,28.5,27.5,29,16.5,28.6,28.2,28.3,28.2,-,-,19.6,18.2,19.2,-,ND,2.34 ,25.3,4.08 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.47 ,0.04 ,0.07 ,9.57E-06,2.8E+01,5.38E-03,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 23:00,31,31.5,31.5,28.4,39,17.9,28.6,28.6,28.5,27.5,29,16.5,28.6,28.3,28.3,28.2,-,-,19.6,18.3,19.3,-,ND,2.33 ,25.1,4.09 ,0.509 ,-,-,0.509 ,0.442 ,0.509 ,0.444 ,6.45 ,6.50 ,0.03 ,0.07 ,9.54E-06,2.8E+01,ND,16.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 5:00,31.1,31.4,31.4,28.4,39,17.9,28.6,28.6,28.5,28.3,29,16.5,28.6,28.2,28.3,28.2,-,-,19.6,18.2,19.3,-,ND,2.30 ,25,4.03 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.48 ,0.04 ,0.07 ,9.54E-06,2.8E+01,2.69E-03,14.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 11:00,31.3,31.4,31.3,28.4,39,18,28.6,28.6,28.5,28.4,29,16.4,28.6,28.3,28.3,28.2,-,-,19.6,18.3,19.3,-,ND,2.27 ,25.1,4.06 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.47 ,0.03 ,0.07 ,9.72E-06,2.8E+01,ND,15.66 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 17:00,31.3,31.4,31.2,28.4,39,18,28.6,28.6,28.5,28.4,29.1,16.4,28.6,28.3,28.3,28.2,-,-,19.7,18.3,19.3,-,ND,2.25 ,25,4.05 ,0.509 ,-,-,0.509 ,0.442 ,0.509 ,0.444 ,6.46 ,6.48 ,0.03 ,0.07 ,9.72E-06,2.8E+01,5.38E-03,16.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 23:00,31.3,31.2,31.2,28.4,39,18,28.6,28.6,28.5,28.4,29.1,16.5,28.6,28.2,28.3,28.2,-,-,19.7,18.3,19.4,-,ND,2.23 ,25.3,4.07 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.46 ,6.49 ,0.04 ,0.07 ,9.34E-06,2.8E+01,2.69E-03,16.48 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 5:00,31.3,31.3,31.2,28.4,39,18,28.6,28.6,28.5,28.4,29.1,16.3,28.6,28.2,28.3,28.2,-,-,19.7,18.3,19.4,-,ND,2.20 ,24.7,4.04 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.44 ,6.48 ,0.03 ,0.07 ,9.34E-06,2.8E+01,5.38E-03,17.14 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 11:00,31.3,31.4,31.1,28.4,39,18,28.6,28.6,28.5,28.4,29.1,16.6,28.6,28.2,28.3,28.2,-,-,19.7,18.4,19.4,-,ND,2.17 ,24.7,4.07 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.45 ,6.48 ,0.03 ,0.07 ,9.48E-06,2.8E+01,ND,16.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 17:00,31.3,31.3,31.1,28.4,39,18.1,28.6,28.6,28.5,28.5,29.1,16.5,28.6,28.2,28.3,28.2,-,-,19.8,18.4,19.4,-,ND,2.14 ,24.6,4.13 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.45 ,6.46 ,0.03 ,0.06 ,9.48E-06,2.8E+01,ND,15.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 23:00,31.3,31.2,31.1,28.4,39,18.1,28.6,28.6,28.5,28.5,29.1,16.5,28.6,28.2,28.3,28.2,-,-,19.8,18.4,19.4,-,ND,2.12 ,24.3,4.14 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.44 ,6.45 ,0.03 ,0.06 ,9.47E-06,2.8E+01,2.69E-03,16.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 5:00,31.3,31.3,31,28.4,39,18.1,28.6,28.6,28.6,28.5,29.1,16.5,28.6,28.2,28.3,28.2,-,-,19.8,18.5,19.5,-,ND,2.09 ,24.2,3.92 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.445 ,6.45 ,6.48 ,0.03 ,0.06 ,9.47E-06,2.8E+01,2.69E-03,16.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 11:00,31.4,31.4,31,28.4,39,18.1,28.7,28.6,28.6,28.8,29.1,16.4,28.6,28.2,28.3,28.2,-,-,19.8,18.4,19.5,-,ND,4.17 ,24.1,3.61 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.43 ,6.49 ,0.04 ,0.07 ,9.77E-06,2.8E+01,2.69E-03,16.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 17:00,31.4,31.2,30.9,28.4,38.9,18.2,28.6,28.6,28.6,28.8,29.1,16.2,28.6,28.2,28.3,28.2,-,-,19.8,18.5,19.5,-,ND,4.57 ,23.9,3.26 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.43 ,6.46 ,0.04 ,0.07 ,9.77E-06,2.8E+01,2.69E-03,16.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 23:00,31.4,31.3,30.9,28.4,38.8,18.2,28.7,28.6,28.5,28.8,29.1,16.2,28.6,28.2,28.3,28.2,-,-,19.8,18.5,19.5,-,ND,4.54 ,23.6,2.98 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.46 ,6.49 ,0.04 ,0.07 ,9.52E-06,2.8E+01,5.38E-03,14.82 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 5:00,31.4,31.2,30.9,28.4,38.8,18.2,28.7,28.6,28.6,28.8,29.1,16.3,28.6,28.2,28.3,28.2,-,-,19.9,18.5,19.5,-,ND,4.51 ,23.5,2.88 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.43 ,6.48 ,0.04 ,0.08 ,9.52E-06,2.8E+01,2.69E-03,15.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 11:00,31.4,31.4,30.8,28.4,38.9,18.2,28.6,28.6,28.6,28.8,29.1,16.4,28.6,28.2,28.3,28.2,-,-,19.9,18.5,19.5,-,ND,4.49 ,23.4,2.82 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.45 ,6.49 ,0.04 ,0.08 ,9.65E-06,2.8E+01,ND,15.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 17:00,31.4,31.3,30.8,28.4,38.8,18.2,28.6,28.6,28.5,28.8,29,16.3,28.6,28.2,28.3,28.2,-,-,19.9,18.5,19.6,-,ND,4.47 ,23.3,2.92 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.47 ,6.47 ,0.04 ,0.08 ,9.44E-06,2.8E+01,8.07E-03,16.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 23:00,31.4,31.5,30.8,28.4,38.8,18.3,28.6,28.6,28.5,28.8,29,16.1,28.6,28.2,28.3,28.2,-,-,19.9,18.5,19.6,-,ND,4.44 ,23.4,2.84 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.46 ,6.48 ,0.04 ,0.08 ,9.77E-06,2.8E+01,ND,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 5:00,31.4,31.3,30.7,28.4,38.8,18.3,28.6,28.6,28.5,28.8,29.1,16.2,28.6,28.2,28.3,28.2,-,-,19.9,18.6,19.6,-,ND,4.42 ,23.1,2.90 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.45 ,6.49 ,0.04 ,0.08 ,9.77E-06,2.8E+01,2.69E-03,15.66 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 11:00,31.4,31.4,30.7,28.4,38.8,18.3,28.6,28.6,28.5,28.8,29.1,16.1,28.6,28.2,28.3,28.2,-,-,19.9,18.6,19.6,-,ND,4.40 ,22.8,2.91 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.47 ,6.49 ,0.04 ,0.08 ,1.21E-05,2.8E+01,5.38E-03,15.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 17:00,31.4,31.1,30.7,28.4,38.8,18.3,28.6,28.6,28.5,28.7,29,16,28.5,28.2,28.3,28.2,-,-,19.9,18.6,19.6,-,ND,4.39 ,23,3.08 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.45 ,6.49 ,0.04 ,0.07 ,9.49E-06,2.8E+01,2.69E-03,15.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 23:00,31.4,31.1,30.7,28.4,38.8,18.3,28.6,28.6,28.5,28.7,29,16,28.5,28.1,28.3,28.2,-,-,20,18.6,19.6,-,ND,4.38 ,22.8,3.12 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.48 ,0.04 ,0.07 ,1.65E-05,2.8E+01,2.69E-03,15.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 5:00,31.4,31.2,30.6,28.3,38.7,18.3,28.6,28.6,28.5,28.7,29,16,28.5,28.1,28.3,28.2,-,-,20,18.6,19.6,-,ND,4.37 ,22.8,3.26 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.46 ,6.48 ,0.04 ,0.07 ,9.45E-06,2.9E+01,ND,15.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 11:00,31.3,31.1,30.7,28.3,38.8,18.3,28.6,28.6,28.5,28.7,29,16.2,28.5,28.1,28.2,28.1,-,-,20,18.7,19.7,-,ND,4.37 ,23.1,3.33 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.48 ,0.04 ,0.07 ,2.07E-05,2.8E+01,2.69E-03,16.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 17:00,31.4,31.1,30.6,28.3,38.8,18.3,28.6,28.6,28.5,28.7,29,16.3,28.5,28.1,28.3,28.1,-,-,20,18.7,19.7,-,ND,4.37 ,23.1,3.52 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.47 ,0.04 ,0.07 ,9.50E-06,2.9E+01,ND,15.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 23:00,31.3,30.8,30.7,28.3,38.9,18.3,28.6,28.6,28.5,28.7,29,16.3,28.5,28.1,28.2,28.1,-,-,20,18.7,19.7,-,ND,4.35 ,23.3,3.55 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.48 ,6.51 ,0.04 ,0.07 ,1.91E-05,2.8E+01,2.69E-03,16.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 5:00,31.3,31,30.6,28.3,38.8,18.4,28.6,28.6,28.5,28.7,29,16.4,28.5,28.1,28.2,28.1,-,-,20,18.7,19.7,-,ND,4.35 ,23.4,3.72 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.46 ,6.47 ,0.04 ,0.07 ,9.83E-06,2.8E+01,ND,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 11:00,31.3,31.2,30.6,28.3,38.8,18.4,28.6,28.6,28.5,28.7,29,16.4,28.5,28.1,28.2,28.1,-,-,20,18.7,19.7,-,ND,4.34 ,23.6,3.82 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.47 ,0.04 ,0.07 ,3.84E-05,2.8E+01,ND,15.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 17:00,31.3,31,30.6,28.3,38.9,18.4,28.6,28.6,28.5,28.7,29,16.4,28.5,28.1,28.2,28.1,-,-,20,18.7,19.7,-,ND,4.34 ,23.4,4.17 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.45 ,6.47 ,0.03 ,0.07 ,9.51E-06,2.8E+01,ND,17.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 23:00,31.2,31.3,30.6,28.3,38.8,18.4,28.6,28.6,28.5,28.7,29,16.4,28.5,28.1,28.2,28.1,-,-,20.1,18.7,19.8,-,ND,4.35 ,23.6,4.14 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.44 ,6.47 ,0.04 ,0.07 ,4.19E-05,2.8E+01,5.38E-03,15.74 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 5:00,31.3,31,30.6,28.3,38.8,18.4,28.6,28.6,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.35 ,24.3,4.02 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.43 ,6.45 ,0.04 ,0.07 ,9.74E-06,2.8E+01,2.69E-03,15.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 11:00,31.3,31.1,30.6,28.3,38.9,18.4,28.6,28.6,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.34 ,23.9,4.06 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.44 ,6.48 ,0.04 ,0.07 ,8.35E-05,2.8E+01,5.38E-03,15.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 17:00,31.2,30.7,30.6,28.3,38.9,18.4,28.6,28.6,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.33 ,23.9,4.00 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.44 ,6.48 ,0.04 ,0.07 ,9.39E-06,2.8E+01,5.38E-03,16.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 23:00,30.9,31,30.8,28.3,38.9,18.4,28.6,28.5,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.31 ,24.1,3.81 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.44 ,6.46 ,0.04 ,0.07 ,7.24E-05,2.8E+01,2.69E-03,16.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 5:00,30.9,30.8,30.8,28.3,38.9,18.4,28.6,28.6,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.29 ,23.7,3.80 ,0.510 ,-,-,0.509 ,0.443 ,0.510 ,0.444 ,6.47 ,6.48 ,0.04 ,0.07 ,9.87E-06,2.8E+01,ND,16.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 11:00,30.8,30.8,30.8,28.3,38.9,18.5,28.6,28.6,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.2,18.8,19.8,-,ND,4.28 ,24,3.57 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.47 ,0.04 ,0.07 ,9.87E-06,2.8E+01,5.38E-03,16.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 17:00,30.7,30.8,30.8,28.3,39,18.5,28.6,28.6,28.5,28.7,29,16.5,28.5,28.1,28.2,28.1,-,-,20.2,18.8,19.8,-,ND,4.28 ,24.3,3.46 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.48 ,0.04 ,0.07 ,9.57E-06,2.8E+01,2.69E-03,14.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 23:00,30.6,30.7,30.8,28.3,38.9,18.5,28.6,28.6,28.5,28.7,29,16.6,28.5,28.1,28.2,28.1,-,-,20.2,18.9,19.9,-,ND,4.27 ,24,3.31 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.44 ,6.48 ,0.04 ,0.07 ,9.57E-06,2.8E+01,ND,14.52 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 5:00,30.6,30.8,30.8,28.3,38.9,18.5,28.6,28.6,28.5,28.7,29,16.7,28.5,28.1,28.2,28.1,-,-,20.2,18.9,19.9,-,ND,4.24 ,23.9,3.30 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.45 ,6.47 ,0.04 ,0.07 ,9.49E-06,2.8E+01,2.69E-03,15.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 11:00,30.6,30.6,30.8,28.3,39.2,18.5,28.6,28.6,28.5,28.7,29,16.7,28.5,28.1,28.2,28.1,-,-,20.2,18.9,19.9,-,ND,4.22 ,24,3.32 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.46 ,0.04 ,0.07 ,9.49E-06,2.8E+01,2.69E-03,16.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 17:00,30.6,30.7,30.8,28.3,39,18.5,28.6,28.6,28.5,28.8,29,16.7,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.21 ,23.9,3.54 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.48 ,0.04 ,0.06 ,9.57E-06,2.8E+01,ND,16.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 23:00,30.6,30.9,30.8,28.3,39,18.5,28.6,28.6,28.5,28.8,29,16.8,28.5,28.1,28.2,28.1,-,-,20.2,18.8,19.9,-,ND,4.20 ,23.9,3.70 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.45 ,6.48 ,0.04 ,0.06 ,9.57E-06,2.8E+01,2.69E-03,16.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 5:00,30.8,31.3,30.8,28.3,39,18.5,28.6,28.6,28.5,28.7,29,16.8,28.5,28.1,28.2,28.1,-,-,20.2,18.9,19.9,-,ND,4.18 ,23.7,3.93 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.49 ,0.03 ,0.06 ,9.53E-06,2.8E+01,2.69E-03,15.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 11:00,31,31.1,30.7,28.3,38.9,18.5,28.5,28.5,28.5,28.7,29,17.1,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.9,-,ND,4.16 ,24.2,4.16 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.48 ,0.03 ,0.06 ,9.53E-06,2.8E+01,8.07E-03,16.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 17:00,31.2,31.1,30.7,28.3,38.9,18.5,28.6,28.6,28.5,28.8,29,17,28.5,28.1,28.2,28.1,-,-,20,18.7,19.8,-,ND,4.16 ,23.9,4.12 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.47 ,0.03 ,0.06 ,9.58E-06,2.8E+01,2.69E-03,15.84 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 23:00,31.2,31.2,30.6,28.3,38.9,18.6,28.6,28.6,28.5,28.8,29,16.8,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.8,-,ND,4.15 ,24.3,4.09 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.42 ,6.47 ,0.03 ,0.06 ,9.58E-06,2.8E+01,ND,14.97 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 5:00,31.3,31.2,30.6,28.4,38.9,18.6,28.6,28.6,28.5,28.7,29,16.8,28.5,28.1,28.3,28.1,-,-,20.2,18.9,19.9,-,ND,4.14 ,23.9,4.04 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.44 ,6.48 ,0.03 ,0.06 ,9.58E-06,2.8E+01,2.69E-03,15.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 11:00,31.1,31.1,30.6,28.3,38.9,18.6,28.6,28.5,28.5,28.7,29,17.3,28.5,28.1,28.2,28.1,-,-,20.1,18.8,19.9,-,ND,4.15 ,24,4.12 ,0.508 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.41 ,6.46 ,0.03 ,0.06 ,9.58E-06,2.8E+01,2.69E-03,15.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 17:00,31.4,31.3,30.6,28.4,38.9,18.6,28.7,28.6,28.5,28.8,29,17.2,28.5,28.2,28.3,28.2,-,-,20.1,18.8,19.8,-,ND,4.16 ,24.6,4.07 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.45 ,0.03 ,0.06 ,9.56E-06,2.8E+01,5.38E-03,15.50 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 23:00,31.4,31.4,30.6,28.4,38.9,18.6,28.7,28.6,28.6,28.8,29,17.2,28.5,28.2,28.3,28.2,-,-,20.2,18.9,19.9,-,ND,4.18 ,24.9,4.08 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.44 ,6.47 ,0.03 ,0.06 ,9.56E-06,2.8E+01,2.69E-03,16.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 5:00,31.4,31.3,30.6,28.4,38.9,18.6,28.7,28.6,28.6,28.8,29,16.3,28.5,28.2,28.3,28.2,-,-,20.2,18.9,19.9,-,ND,4.18 ,25,4.02 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.43 ,6.45 ,0.03 ,0.06 ,1.00E-05,2.8E+01,2.69E-03,16.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 11:00,31.4,31.4,30.6,28.4,38.9,18.7,28.7,28.6,28.6,28.8,29,16.9,28.5,28.2,28.3,28.2,-,-,20.3,18.9,20,-,ND,4.19 ,25.3,4.10 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.46 ,0.03 ,0.06 ,1.00E-05,2.8E+01,ND,15.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 17:00,31.5,31.6,30.6,28.4,39.1,18.7,28.7,28.7,28.6,28.8,29,16.9,28.5,28.2,28.3,28.2,-,-,20.3,18.9,20,-,ND,4.20 ,25.7,3.98 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.45 ,6.45 ,0.03 ,0.06 ,9.62E-06,2.8E+01,8.07E-03,15.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 23:00,31.5,31.9,30.6,28.4,39.2,18.7,28.7,28.7,28.6,28.8,29,16.9,28.6,28.2,28.3,28.2,-,-,20.3,19,20,-,ND,4.20 ,25.8,3.85 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.43 ,6.45 ,0.03 ,0.06 ,9.62E-06,2.8E+01,ND,14.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 5:00,31.4,32.6,30.6,28.4,38.9,18.7,28.7,28.7,28.6,28.8,29.1,16.8,28.6,28.2,28.3,28.2,-,-,20.3,19,20,-,ND,4.19 ,26,3.94 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.43 ,6.47 ,0.03 ,0.06 ,9.53E-06,2.8E+01,ND,15.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 11:00,31.5,32.3,30.6,28.5,38.9,18.7,28.7,28.7,28.6,28.8,29.1,16.8,28.6,28.2,28.4,28.3,-,-,20.3,19,20.1,-,ND,4.20 ,26.3,4.05 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.45 ,0.03 ,0.06 ,9.53E-06,2.8E+01,5.38E-03,14.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 17:00,31.5,31.6,30.6,28.5,38.9,18.7,28.7,28.7,28.6,28.8,29.1,16.8,28.6,28.2,28.4,28.3,-,-,20.4,19,20,-,ND,4.21 ,26.5,4.00 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.42 ,0.03 ,0.06 ,9.53E-06,2.8E+01,2.69E-03,15.64 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 23:00,31.5,33,30.7,28.5,38.9,18.8,28.7,28.7,28.6,28.9,29.1,16.9,28.6,28.3,28.4,28.3,-,-,20.4,19,20.1,-,ND,4.21 ,26.8,4.13 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.42 ,6.45 ,0.03 ,0.06 ,9.53E-06,2.8E+01,8.07E-03,14.78 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 5:00,31.6,31,30.7,28.5,38.9,18.8,28.8,28.7,28.7,28.9,29.1,16.9,28.6,28.3,28.4,28.3,-,-,20.4,19.1,20.1,-,ND,4.20 ,26.8,3.91 ,0.509 ,-,-,0.509 ,0.443 ,0.509 ,0.444 ,6.45 ,6.45 ,0.03 ,0.06 ,9.57E-06,2.8E+01,5.38E-03,16.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 11:00,31.6,31,30.7,28.5,39,18.8,28.8,28.8,28.7,28.9,29.1,16.9,28.7,28.3,28.4,28.3,-,-,20.4,19.1,20.1,-,ND,4.20 ,27.1,4.02 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.41 ,6.45 ,0.03 ,0.06 ,9.57E-06,2.8E+01,ND,15.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 17:00,31.7,31.7,30.7,28.5,39,18.8,28.8,28.8,28.7,28.9,29.2,17,28.7,28.3,28.4,28.3,-,-,20.4,19.1,20.1,-,ND,4.22 ,27.4,4.03 ,0.509 ,-,-,0.508 ,0.442 ,0.509 ,0.444 ,6.43 ,6.46 ,0.03 ,0.06 ,9.63E-06,2.8E+01,8.07E-03,15.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 23:00,31.7,32.1,30.7,28.6,39,18.8,28.8,28.8,28.7,28.9,29.2,17,28.7,28.3,28.5,28.4,-,-,20.5,19.1,20.2,-,ND,4.22 ,27.4,4.11 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.41 ,6.44 ,0.03 ,0.06 ,9.63E-06,2.8E+01,8.07E-03,15.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 5:00,31.7,31.2,30.8,28.6,39,18.8,28.8,28.8,28.7,28.9,29.2,17.1,28.7,28.4,28.5,28.4,-,-,20.5,19.1,20.2,-,ND,4.21 ,27.7,3.95 ,0.509 ,-,-,0.508 ,0.443 ,0.509 ,0.444 ,6.40 ,6.43 ,0.03 ,0.06 ,9.58E-06,2.8E+01,ND,15.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 11:00,31.7,31.8,30.8,28.6,39.1,18.9,28.9,28.8,28.8,29,29.2,17.2,28.8,28.4,28.5,28.4,-,-,20.5,19.2,20.2,-,ND,4.21 ,28,4.07 ,0.506 ,-,-,0.506 ,0.440 ,0.506 ,0.442 ,6.38 ,6.44 ,0.03 ,0.06 ,9.58E-06,2.8E+01,ND,15.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 17:00,31.6,32,30.8,28.6,38.8,18.9,28.9,28.9,28.8,29.5,29.2,17.6,28.8,28.4,28.5,28.4,-,-,20.5,19.2,20.2,-,ND,4.25 ,28.4,3.99 ,0.505 ,-,-,0.504 ,0.439 ,0.505 ,0.441 ,6.37 ,6.41 ,0.03 ,0.06 ,9.95E-06,2.8E+01,2.69E-03,15.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 23:00,31.7,31.8,30.9,28.6,39,18.9,28.9,28.9,28.8,29.5,29.3,17.8,28.8,28.5,28.5,28.5,-,-,20.5,19.2,20.2,-,ND,4.24 ,28.6,3.81 ,0.506 ,-,-,0.506 ,0.440 ,0.506 ,0.442 ,6.39 ,6.42 ,0.03 ,0.06 ,9.95E-06,2.8E+01,1.34E-02,14.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 5:00,31.8,32,30.9,28.7,39,18.9,28.9,28.9,28.9,29.5,29.3,17.6,28.8,28.5,28.6,28.5,-,-,20.6,19.2,20.3,-,ND,4.23 ,28.9,3.83 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.41 ,6.42 ,0.03 ,0.06 ,9.73E-06,2.8E+01,2.69E-03,15.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 11:00,31.8,32,30.9,28.7,39.1,19,28.9,28.9,28.9,29.5,29.3,17.6,28.9,28.5,28.6,28.5,-,-,20.6,19.2,20.3,-,ND,4.34 ,28.9,3.74 ,0.506 ,-,-,0.505 ,0.440 ,0.506 ,0.441 ,6.39 ,6.41 ,0.03 ,0.06 ,9.73E-06,2.8E+01,2.69E-03,14.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 17:00,31.9,32.4,31,28.7,39.1,19,29,29,29,29.5,29.3,17.8,28.9,28.6,28.6,28.5,-,-,20.6,19.3,20.3,-,ND,4.44 ,28.9,3.92 ,0.506 ,-,-,0.506 ,0.440 ,0.507 ,0.442 ,6.39 ,6.43 ,0.03 ,0.07 ,9.67E-06,2.8E+01,ND,15.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 23:00,31.9,32,31,28.8,39.2,19,29,29,29,29.5,29.4,17.5,28.9,28.6,28.7,28.6,-,-,20.6,19.3,20.3,-,ND,4.40 ,29.1,3.85 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.41 ,6.43 ,0.03 ,0.07 ,9.67E-06,2.8E+01,8.07E-03,14.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 5:00,32,31.9,31.1,28.8,39.2,19,29,29,28.9,29.5,29.4,17.4,28.9,28.6,28.7,28.6,-,-,20.7,19.3,20.3,-,ND,4.36 ,28.7,3.95 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.40 ,6.43 ,0.03 ,0.07 ,9.62E-06,2.8E+01,2.69E-03,15.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 11:00,31.9,31.8,31.1,28.8,39.2,19,29.1,29.1,29,29.5,29.4,17.5,29,28.6,28.7,28.6,-,-,20.7,19.3,20.4,-,ND,4.33 ,28.4,4.02 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.38 ,6.45 ,0.03 ,0.07 ,9.62E-06,2.8E+01,ND,14.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 17:00,32,32,31.2,28.8,39.3,19.1,29.1,29.1,29,29.5,29.4,17.5,29,28.6,28.7,28.6,-,-,20.7,19.4,20.4,-,ND,4.30 ,28.2,4.07 ,0.508 ,-,-,0.507 ,0.441 ,0.508 ,0.443 ,6.40 ,6.44 ,0.02 ,0.06 ,9.68E-06,2.8E+01,2.69E-03,16.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 23:00,32.1,32.2,31.2,28.9,39.4,19.1,29.1,29.1,29,29.5,29.5,17.6,29,28.7,28.8,28.7,-,-,20.7,19.4,20.4,-,ND,4.27 ,28.1,4.01 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.39 ,6.44 ,0.03 ,0.07 ,9.68E-06,2.8E+01,ND,15.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 5:00,32,32.1,31.3,28.9,39.3,19.1,29.2,29.1,29.1,29.6,29.5,17.6,29.1,28.7,28.8,28.7,-,-,20.7,19.4,20.4,-,ND,4.24 ,28,3.86 ,0.508 ,-,-,0.507 ,0.441 ,0.508 ,0.443 ,6.41 ,6.44 ,0.03 ,0.06 ,9.65E-06,2.8E+01,8.07E-03,14.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 11:00,32,32.2,31.3,28.9,39.3,19.1,29.2,29.2,29.1,29.6,29.5,17.7,29.1,28.7,28.8,28.7,-,-,20.8,19.4,20.4,-,ND,4.21 ,27.9,3.94 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.42 ,6.43 ,0.03 ,0.06 ,9.65E-06,2.8E+01,2.69E-03,15.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 17:00,31.9,32,31.4,28.9,39.4,19.2,29.2,29.2,29.1,29.6,29.6,17.7,29.1,28.8,28.8,28.8,-,-,20.8,19.4,20.4,-,ND,4.19 ,27.8,3.96 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.38 ,6.42 ,0.06 ,0.06 ,9.65E-06,2.8E+01,ND,15.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 23:00,31.7,31.8,31.5,29,39.6,19.2,29.2,29.2,29.1,29.6,29.6,17.8,29.1,28.8,28.9,28.8,-,-,20.8,19.4,20.5,-,ND,4.17 ,27.7,4.11 ,0.508 ,-,-,0.507 ,0.441 ,0.508 ,0.443 ,6.41 ,6.43 ,0.06 ,0.06 ,9.65E-06,2.8E+01,2.69E-03,16.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 5:00,31.5,31.6,31.6,29,39.5,19.2,29.3,29.3,29.2,29.7,29.6,17.8,29.2,28.8,28.9,28.8,-,-,20.8,19.5,20.5,-,ND,4.16 ,27.6,4.09 ,0.508 ,-,-,0.507 ,0.441 ,0.508 ,0.443 ,6.40 ,6.40 ,0.06 ,0.06 ,9.94E-06,2.8E+01,5.38E-03,16.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 11:00,31.4,31.6,31.7,29,39.5,19.2,29.3,29.3,29.2,29.7,29.6,17.8,29.2,28.8,28.9,28.8,-,-,20.8,19.5,20.5,-,ND,4.15 ,27.8,4.12 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.38 ,6.42 ,0.06 ,0.06 ,9.82E-06,2.8E+01,ND,13.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 17:00,31.3,31.5,31.7,29,39.5,19.3,29.3,29.3,29.2,29.7,29.7,17.7,29.2,28.9,28.9,28.9,-,-,20.9,19.5,20.5,-,ND,4.15 ,27.9,4.07 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.37 ,6.40 ,0.06 ,0.06 ,9.82E-06,2.8E+01,5.38E-03,14.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 23:00,31.6,31.9,31.7,29.1,39.6,19.3,29.4,29.3,29.3,29.7,29.7,17.7,29.3,28.9,29,28.9,-,-,20.9,19.5,20.6,-,ND,4.16 ,28,4.08 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.36 ,6.42 ,0.06 ,0.06 ,9.81E-06,2.8E+01,ND,15.82 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 5:00,31.9,32.1,31.7,29.1,39.6,19.3,29.4,29.4,29.3,29.8,29.7,17.8,29.3,28.9,29,28.9,-,-,20.9,19.5,20.6,-,ND,4.15 ,28.5,3.86 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.443 ,6.38 ,6.42 ,0.06 ,0.07 ,9.81E-06,2.8E+01,5.38E-03,16.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 11:00,32.2,32,31.7,29.1,39.6,19.4,29.4,29.4,29.3,29.8,29.8,17.8,29.3,28.9,29,29,-,-,20.9,19.6,20.6,-,ND,4.17 ,28.8,3.70 ,0.506 ,-,-,0.505 ,0.440 ,0.506 ,0.441 ,6.36 ,6.42 ,0.06 ,0.07 ,9.62E-06,2.8E+01,2.69E-03,14.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 17:00,32.2,32.2,31.7,29.2,39.6,19.4,29.4,29.4,29.3,29.8,29.8,17.8,29.3,29,29,29,-,-,21,19.6,20.6,-,ND,4.19 ,29.2,3.75 ,0.506 ,-,-,0.506 ,0.440 ,0.506 ,0.442 ,6.38 ,6.43 ,0.06 ,0.07 ,9.62E-06,2.8E+01,8.07E-03,14.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 23:00,32.3,32.7,31.7,29.2,39.6,19.4,29.5,29.5,29.4,29.8,29.8,17.8,29.4,29,29.1,29,-,-,21,19.6,20.6,-,ND,4.18 ,29.5,3.52 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.41 ,6.42 ,0.06 ,0.07 ,9.62E-06,2.8E+01,2.69E-03,15.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 5:00,32.4,32.5,31.8,29.2,39.6,19.4,29.5,29.5,29.4,29.8,29.8,17.9,29.4,29.1,29.1,29,-,-,21,19.7,20.7,-,ND,4.17 ,29.3,3.47 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.39 ,6.42 ,0.06 ,0.07 ,9.62E-06,2.8E+01,ND,13.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 11:00,32.5,32.5,31.8,29.3,39.6,19.5,29.5,29.5,29.4,29.9,29.9,17.9,29.5,29.1,29,29.1,-,-,21,19.7,20.7,-,ND,4.16 ,29.5,3.58 ,0.506 ,-,-,0.506 ,0.440 ,0.506 ,0.442 ,6.40 ,6.42 ,0.06 ,0.07 ,1.02E-05,2.8E+01,2.69E-03,14.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 17:00,32.5,32.7,31.8,29.3,39.7,19.5,29.6,29.5,29.5,29.9,29.9,17.9,29.5,29.1,29.1,29.1,-,-,21,19.7,20.7,-,ND,4.17 ,29.8,3.90 ,0.506 ,-,-,0.506 ,0.440 ,0.506 ,0.442 ,6.39 ,6.41 ,0.06 ,0.06 ,1.02E-05,2.8E+01,8.07E-03,15.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 23:00,32.6,32.5,31.9,29.3,39.8,19.5,29.6,29.6,29.5,29.9,29.9,18,29.5,29.2,29.2,29.2,-,-,21.1,19.7,20.7,-,ND,4.17 ,29.9,3.92 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.40 ,6.42 ,0.06 ,0.07 ,9.70E-06,2.8E+01,ND,13.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 5:00,32.6,32.7,32,29.4,39.8,19.6,29.6,29.6,29.6,30,30,18.1,29.6,29.2,29.2,29.2,-,-,21.1,19.7,20.8,-,ND,4.16 ,30,4.05 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.38 ,6.42 ,0.06 ,0.06 ,9.70E-06,2.8E+01,5.38E-03,14.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 11:00,32.6,32.4,32,29.4,39.7,19.6,29.6,29.6,29.6,30,30,18.1,29.6,29.2,29.2,29.2,-,-,21.1,19.8,20.8,-,ND,4.17 ,30.2,4.12 ,0.506 ,-,-,0.506 ,0.440 ,0.506 ,0.442 ,6.38 ,6.41 ,0.08 ,0.08 ,9.71E-06,2.8E+01,ND,16.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 17:00,32.7,32.5,32.1,29.4,39.7,19.6,29.7,29.7,29.6,30,30,18.2,29.6,29.3,29.3,29.2,-,-,21.1,19.8,20.8,-,ND,4.17 ,30.6,4.07 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.39 ,6.42 ,0.08 ,0.09 ,9.71E-06,2.8E+01,5.38E-03,15.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 23:00,32.7,32.3,32.3,29.5,39.7,19.7,29.7,29.7,29.6,30,30.1,18.2,29.6,29.3,29.3,29.3,-,-,21.2,19.8,20.8,-,ND,4.15 ,30.7,4.08 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.42 ,6.43 ,0.08 ,0.09 ,1.00E-05,2.8E+01,ND,16.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 5:00,32.7,32.7,32.3,29.5,39.8,19.7,29.8,29.8,29.7,30.1,30.1,18.4,29.7,29.4,29.4,29.3,-,-,21.2,19.8,20.9,-,ND,4.14 ,30.8,3.94 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.443 ,6.39 ,6.43 ,0.08 ,0.09 ,1.00E-05,2.8E+01,ND,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 11:00,32.7,32.7,32.4,29.6,39.9,19.7,29.8,29.8,29.7,30.1,30.2,18.5,29.7,29.4,29.4,29.4,-,-,21.2,19.9,20.9,-,ND,4.12 ,30.8,4.08 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.39 ,6.41 ,0.08 ,0.09 ,9.91E-06,2.8E+01,ND,15.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 17:00,32.4,32.6,32.5,29.6,39.9,19.8,29.8,29.8,29.8,30.2,30.2,18.5,29.8,29.5,29.4,29.4,-,-,21.2,19.8,20.9,-,ND,4.12 ,30.7,4.09 ,0.506 ,-,-,0.506 ,0.441 ,0.506 ,0.442 ,6.37 ,6.41 ,0.07 ,0.09 ,9.91E-06,2.8E+01,ND,15.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 23:00,32.5,32.7,32.5,29.6,40,19.8,29.9,29.9,29.8,30.2,30.2,18.5,29.8,29.5,29.5,29.4,-,-,21.3,19.9,20.9,-,ND,4.11 ,31,4.12 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.443 ,6.38 ,6.42 ,0.07 ,0.09 ,9.74E-06,2.8E+01,ND,16.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 5:00,32.2,32.7,32.6,29.7,39.6,19.8,29.9,29.9,29.8,30.2,30.3,18.6,29.8,29.5,29.5,29.5,-,-,21.3,19.9,21,-,ND,4.09 ,31.2,4.07 ,0.507 ,-,-,0.507 ,0.441 ,0.507 ,0.443 ,6.39 ,6.42 ,0.07 ,0.09 ,9.74E-06,2.8E+01,ND,16.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 11:00,32.2,32.9,32.6,29.7,39.8,19.9,30,30,29.9,30.3,30.3,18.7,29.9,29.6,29.5,29.5,-,-,21.3,20,21,-,ND,4.09 ,31.4,4.10 ,0.506 ,-,-,0.505 ,0.440 ,0.506 ,0.442 ,6.37 ,6.39 ,0.07 ,0.09 ,9.77E-06,2.8E+01,ND,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 17:00,32.2,33.1,32.5,29.7,39.8,19.9,30,30,29.9,30.3,30.4,18.6,29.9,29.6,29.6,29.5,-,-,21.4,20,21,-,ND,4.12 ,31.7,4.05 ,0.506 ,-,-,0.505 ,0.440 ,0.506 ,0.442 ,6.36 ,6.38 ,0.07 ,0.08 ,9.77E-06,2.8E+01,2.69E-03,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 23:00,32.1,32.8,32.5,29.8,40,19.9,30,30,29.9,30.3,30.4,18.8,29.9,29.6,29.6,29.6,-,-,21.4,20,21.1,-,ND,4.11 ,32.1,4.03 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.443 ,6.38 ,6.43 ,0.07 ,0.09 ,9.86E-06,2.8E+01,ND,16.56 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 5:00,31.9,32.8,32.6,29.8,40,20,30.1,30.1,30,30.4,30.4,18.9,30,29.7,29.6,29.6,-,-,21.4,20,21.1,-,ND,4.09 ,32.1,4.00 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.37 ,6.41 ,0.07 ,0.09 ,9.86E-06,2.8E+01,2.69E-03,15.84 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 11:00,31.8,32.5,32.7,29.8,40,20,30.1,30.1,30,30.4,30.5,19,30,29.7,29.7,29.6,-,-,21.4,20.1,21.1,-,ND,4.11 ,32.5,4.00 ,0.505 ,-,-,0.505 ,0.440 ,0.505 ,0.441 ,6.36 ,6.39 ,0.07 ,0.09 ,1.01E-05,2.8E+01,2.69E-03,13.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 17:00,31.3,32.2,32.7,29.7,40,20,30,30,29.9,30.2,30.3,18.9,30,29.5,29.6,29.5,-,-,21.3,20,21,-,ND,4.12 ,32.7,3.46 ,0.506 ,-,-,0.505 ,0.440 ,0.506 ,0.441 ,6.34 ,6.41 ,0.08 ,0.09 ,1.01E-05,2.8E+01,2.69E-03,15.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 23:00,31.1,31.9,32.7,29.7,39.9,20.1,29.9,30,29.9,30.2,30.3,19.1,29.8,29.4,29.5,29.4,-,-,21.2,20,21,-,ND,4.10 ,32.9,3.48 ,0.506 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.35 ,6.41 ,0.08 ,0.09 ,9.81E-06,2.8E+01,5.38E-03,14.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 5:00,31,32,32.8,29.6,39.7,20.1,30,30,29.9,30.2,30.2,19.1,29.8,29.4,29.4,29.4,-,-,21.3,20,21,-,ND,4.07 ,32.9,3.68 ,0.507 ,-,-,0.506 ,0.441 ,0.507 ,0.442 ,6.38 ,6.40 ,0.08 ,0.09 ,9.81E-06,2.8E+01,2.69E-03,15.48 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 11:00,31,31.7,31.8,29.7,39.9,20.2,30,30,29.9,30.2,30.3,19.2,29.9,29.5,29.5,29.4,-,-,21.3,20,21,-,ND,4.05 ,33,3.79 ,0.506 ,-,-,0.505 ,0.440 ,0.506 ,0.442 ,6.36 ,6.39 ,0.08 ,0.09 ,9.82E-06,2.8E+01,2.69E-03,14.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 17:00,31,31.9,32.1,29.7,39.9,20.2,30,30,29.9,30.2,30.3,19.2,29.9,29.5,29.5,29.4,-,-,21.3,20,21,-,ND,4.04 ,33.2,4.05 ,0.506 ,-,-,-,-,0.503 ,0.469 ,-,12.92 ,0.07 ,0.09 ,9.82E-06,2.8E+01,ND,15.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 23:00,31,31.5,32.2,29.7,40,20.2,30,30,29.9,30.2,30.3,19.3,29.9,29.5,29.5,29.5,-,-,21.3,20,21,-,ND,4.02 ,33.1,4.12 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,12.97 ,0.07 ,0.09 ,9.88E-06,2.8E+01,2.69E-03,15.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 5:00,31,31.7,32.4,29.8,39.9,20.3,30,30,30,30.3,30.3,19.5,29.9,29.5,29.5,29.5,-,-,21.3,20,21,-,ND,3.98 ,33.1,4.01 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,12.99 ,0.07 ,0.09 ,9.88E-06,2.8E+01,2.69E-03,15.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 11:00,31,31.6,32.5,29.8,39.8,20.3,30,30.1,30,30.3,30.4,19.6,30,29.6,29.6,29.5,-,-,21.3,20,21,-,ND,3.94 ,33.2,4.01 ,0.506 ,-,-,-,-,0.503 ,0.469 ,-,12.98 ,0.07 ,0.09 ,9.83E-06,2.8E+01,ND,14.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 17:00,31,31.6,32.6,29.9,39.9,20.4,30.1,30.1,30,30.3,30.4,19.6,30,29.6,29.7,29.6,-,-,21.4,20,21.1,-,ND,3.92 ,33.1,3.96 ,0.506 ,-,-,-,-,0.503 ,0.470 ,-,12.93 ,0.07 ,0.09 ,9.83E-06,2.8E+01,ND,14.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 23:00,31,31.8,32.7,29.9,40,20.4,30.1,30.1,30.1,30.4,30.5,19.7,30.1,29.7,29.7,29.6,-,-,21.4,20,21.1,-,ND,3.89 ,33,4.04 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,12.95 ,0.07 ,0.09 ,1.02E-05,2.8E+01,2.69E-03,15.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 5:00,31.1,31.2,32.9,30,40.1,20.4,30.2,30.2,30.2,30.5,30.5,19.7,30.2,29.7,29.8,29.7,-,-,21.4,20,21.1,-,ND,3.85 ,33,3.97 ,0.507 ,-,-,-,-,0.504 ,0.471 ,-,12.95 ,0.07 ,0.09 ,1.02E-05,2.8E+01,ND,15.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 11:00,31.1,31.6,33,30.1,40.1,20.5,30.3,30.2,30.2,30.5,30.6,19.7,30.2,29.8,29.8,29.7,-,-,21.4,20,21.1,-,ND,3.81 ,32.9,3.98 ,0.506 ,-,-,-,-,0.503 ,0.470 ,-,12.95 ,0.07 ,0.09 ,9.87E-06,2.8E+01,8.07E-03,15.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 17:00,31.1,31.5,33,30.2,40.2,20.5,30.3,30.3,30.3,30.6,30.6,19.4,30.3,29.9,29.9,29.8,-,-,21.4,20,21.1,-,ND,3.78 ,32.7,4.07 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,12.96 ,0.07 ,0.09 ,9.87E-06,2.8E+01,2.69E-03,14.84 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 23:00,31.2,31.3,33.1,30.3,40.6,20.6,30.4,30.4,30.5,30.7,30.7,20.3,30.4,30,30,29.9,-,-,21.4,20.1,21.1,-,ND,3.75 ,32.6,4.08 ,0.507 ,-,-,-,-,0.504 ,0.471 ,-,12.96 ,0.07 ,0.09 ,9.82E-06,2.8E+01,ND,15.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 5:00,31.2,31.6,32.9,30.3,40.6,20.6,30.5,30.5,30.5,30.8,30.8,20.2,30.5,30.1,30,30,-,-,21.5,20.1,21.2,-,ND,3.72 ,32.5,4.00 ,0.507 ,-,-,-,-,0.504 ,0.471 ,-,12.94 ,0.07 ,0.09 ,9.82E-06,2.8E+01,ND,13.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 11:00,31.3,31.2,33,30.4,40.4,20.7,30.6,30.5,30.6,30.9,30.9,20.3,30.6,30.1,30.1,30,-,-,21.4,20.1,21.1,-,ND,3.68 ,32.5,3.94 ,0.507 ,-,-,-,-,0.503 ,0.470 ,-,12.96 ,0.07 ,0.09 ,1.01E-05,2.6E+01,2.69E-03,13.97 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 17:00,31.3,31.4,33.2,30.5,40.1,20.7,30.6,30.6,30.7,30.9,31,20.2,30.6,30.2,30.2,30.1,-,-,21.4,20,21,-,ND,3.66 ,32.5,3.95 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,12.92 ,0.07 ,0.09 ,1.01E-05,2.8E+01,2.69E-03,14.50 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 23:00,31.4,31.5,33.4,30.6,40,20.7,30.7,30.7,30.7,31,31,20.2,30.7,30.3,30.3,30.2,-,-,21.5,20.1,21.1,-,ND,3.62 ,32.4,3.97 ,0.507 ,-,-,-,-,0.504 ,0.471 ,-,12.91 ,0.07 ,0.09 ,1.02E-05,2.8E+01,ND,14.63 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 5:00,31.4,31.1,33.4,30.6,40,20.8,30.8,30.8,30.8,31,31.1,20.2,30.8,30.4,30.3,30.3,-,-,21.5,20.1,21.1,-,ND,3.58 ,32.2,3.89 ,0.508 ,-,-,-,-,0.504 ,0.471 ,-,12.95 ,0.07 ,0.09 ,1.02E-05,2.8E+01,ND,15.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 11:00,31.5,31.2,33.5,30.7,39.9,20.8,30.8,30.8,30.9,31.1,31.1,20.3,30.8,30.4,30.4,30.3,-,-,21.4,20.1,21.1,-,ND,3.55 ,32.2,4.02 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,13.00 ,0.15 ,0.17 ,7.84E-06,2.6E+01,2.69E-03,20.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 17:00,31.8,31.3,34.1,30.8,39.6,20.9,30.9,30.9,30.9,31.2,31.2,20.5,30.9,30.5,30.4,30.4,-,-,21.4,20,21.1,-,ND,3.52 ,32.1,4.00 ,0.507 ,-,-,-,-,0.504 ,0.470 ,-,12.94 ,0.07 ,0.09 ,1.01E-05,2.8E+01,2.69E-03,14.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 23:00,31.6,31.4,34.3,30.9,39.7,20.9,31,31,31,31.2,31.3,20.4,31,30.5,30.5,30.5,-,-,21.5,20.1,21.2,-,ND,3.49 ,31.9,4.06 ,0.507 ,-,-,-,-,0.504 ,0.471 ,-,12.93 ,0.07 ,0.09 ,9.98E-06,2.8E+01,ND,14.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 5:00,31.6,31.4,34.4,30.9,39.6,20.9,31,31,31.1,31.3,31.4,20.5,31.1,30.6,30.6,30.5,-,-,21.6,20.2,21.2,-,ND,3.45 ,31.7,4.04 ,0.508 ,-,-,-,-,0.504 ,0.471 ,-,12.97 ,0.07 ,0.09 ,9.98E-06,2.8E+01,5.38E-03,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 11:00,31.8,31.4,34.5,31,39.7,21,31.1,31.1,31.1,31.3,31.4,20.4,31.1,30.7,30.7,30.6,-,-,21.5,20.1,21.2,-,ND,3.41 ,31.7,3.92 ,0.507 ,-,-,-,-,0.504 ,0.471 ,-,12.95 ,0.08 ,0.09 ,1.01E-05,2.8E+01,5.38E-03,13.88 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 17:00,31.8,31.5,34.5,31.1,39.6,21,31.2,31.2,31.2,31.4,31.5,20.5,31.2,30.7,30.7,30.7,-,-,21.6,20.2,21.2,-,ND,3.38 ,31.4,4.08 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.49 ,-,0.07 ,0.09 ,1.01E-05,2.8E+01,5.38E-03,14.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 23:00,31.8,31.6,34.6,31.1,39.9,21.1,31.2,31.2,31.3,31.5,31.6,20.5,31.2,30.8,30.8,30.7,-,-,21.6,20.2,21.3,-,ND,3.34 ,31.3,4.05 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.48 ,-,0.08 ,0.09 ,1.01E-05,2.8E+01,2.69E-03,14.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 5:00,31.9,31.6,34.8,31.2,40,21.1,31.3,31.3,31.3,31.5,31.6,20.5,31.3,30.9,30.8,30.8,-,-,21.7,20.3,21.3,-,ND,3.30 ,31.2,4.00 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.48 ,-,0.08 ,0.09 ,1.01E-05,2.8E+01,1.07E-02,14.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 11:00,31.9,31.6,34.9,31.2,40,21.2,31.3,31.3,31.4,31.6,31.7,20.5,31.4,30.9,30.9,30.8,-,-,21.6,20.3,21.3,-,ND,3.26 ,31,4.10 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.47 ,-,0.07 ,0.09 ,1.01E-05,2.8E+01,ND,14.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 17:00,32.1,31.7,35.1,31.3,40.3,21.2,31.4,31.4,31.4,31.6,31.7,20.5,31.4,31,30.9,30.9,-,-,21.7,20.3,21.3,-,ND,3.25 ,30.8,4.08 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.44 ,-,0.07 ,0.09 ,1.01E-05,2.8E+01,ND,13.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 23:00,32,31.7,35.2,31.3,39.2,21.2,31.5,31.4,31.5,31.7,31.8,20.5,31.5,31,31,30.9,-,-,21.7,20.3,21.4,-,ND,3.22 ,30.6,4.02 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.47 ,-,0.07 ,0.09 ,9.74E-06,2.8E+01,1.34E-02,14.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 5:00,32,31.8,35.3,31.4,39.5,21.3,31.5,31.5,31.6,31.8,31.8,20.4,31.5,31.1,31.1,31,-,-,21.8,20.3,21.4,-,ND,3.19 ,30.4,3.99 ,0.505 ,-,-,0.505 ,0.453 ,-,-,12.48 ,-,0.07 ,0.09 ,9.74E-06,2.8E+01,ND,14.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 11:00,32,31.7,35.4,31.4,39.5,21.3,31.6,31.5,31.6,31.8,31.9,20.4,31.6,31.1,31.1,31,-,-,21.8,20.4,21.4,-,ND,3.16 ,30.3,4.09 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.47 ,-,0.13 ,0.15 ,9.73E-06,2.8E+01,ND,14.12 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 17:00,32.2,31.8,35.4,31.5,39.6,21.3,31.6,31.6,31.6,31.9,31.9,20.3,31.6,31.2,31.1,31.1,-,-,21.8,20.4,21.4,-,ND,3.15 ,30.4,4.08 ,0.504 ,-,-,0.504 ,0.452 ,-,-,12.42 ,-,0.07 ,0.09 ,9.73E-06,2.8E+01,1.07E-02,14.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 23:00,32.1,31.8,35.4,31.5,39.5,21.4,31.6,31.6,31.7,31.9,32,20.3,31.6,31.2,31.2,31.1,-,-,21.8,20.4,21.4,-,ND,3.12 ,30.5,4.12 ,0.505 ,-,-,0.505 ,0.453 ,-,-,12.48 ,-,0.07 ,0.09 ,9.72E-06,2.8E+01,2.69E-03,14.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 5:00,32.3,31.9,35.4,31.6,39.6,21.4,31.7,31.7,31.7,32,32,20.5,31.7,31.2,31.2,31.2,-,-,21.8,20.4,21.5,-,ND,3.08 ,30.2,4.04 ,0.505 ,-,-,0.505 ,0.453 ,-,-,12.46 ,-,0.07 ,0.09 ,9.72E-06,2.9E+01,5.38E-03,15.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 11:00,32.3,31.8,35.5,31.6,39.1,21.4,31.7,31.7,31.8,32,32,20.3,31.7,31.3,31.3,31.2,-,-,21.9,20.4,21.5,-,ND,3.05 ,30.1,3.93 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.41 ,-,0.07 ,0.09 ,9.62E-06,2.8E+01,5.38E-03,14.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 17:00,32.3,31.9,35.5,31.6,39.3,21.5,31.8,31.7,31.8,32.1,32.1,20.4,31.8,31.3,31.3,31.3,-,-,21.9,20.5,21.5,-,ND,3.04 ,29.9,3.93 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.42 ,-,0.07 ,0.09 ,9.62E-06,2.8E+01,ND,13.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 23:00,32.3,31.9,35.5,31.7,39.4,21.5,31.8,31.8,31.8,32.1,32.1,20.4,31.8,31.3,31.3,31.3,-,-,21.9,20.5,21.6,-,ND,3.01 ,30,4.02 ,0.505 ,-,-,0.504 ,0.453 ,-,-,12.43 ,-,0.07 ,0.09 ,1.00E-05,2.8E+01,5.38E-03,15.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 5:00,32.4,32,35.7,31.7,39.5,21.5,31.8,31.8,31.9,32.1,32.2,20.4,31.8,31.4,31.4,31.3,-,-,22,20.5,21.6,-,ND,2.99 ,30,3.98 ,0.505 ,-,-,0.504 ,0.453 ,-,-,12.41 ,-,0.07 ,0.09 ,1.00E-05,2.8E+01,2.69E-03,13.84 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 11:00,32.5,32.1,35.7,31.7,39.7,21.6,31.9,31.8,31.9,32.2,32.2,20.4,31.9,31.4,31.4,31.3,-,-,22,20.6,21.6,-,ND,2.98 ,30.1,4.10 ,0.504 ,-,-,0.503 ,0.452 ,-,-,12.40 ,-,0.07 ,0.09 ,9.73E-06,2.8E+01,2.69E-03,14.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 17:00,32.6,32.1,35.7,31.8,40.3,21.6,31.9,31.9,31.9,32.2,32.2,20.4,31.9,31.5,31.4,31.4,-,-,22,20.6,21.6,-,ND,2.99 ,30.2,3.93 ,0.504 ,-,-,0.504 ,0.452 ,-,-,12.43 ,-,0.08 ,0.09 ,9.73E-06,2.8E+01,2.69E-03,14.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 23:00,32.4,32.2,35.7,31.8,40.6,21.6,31.9,31.9,32,32.3,32.2,20.8,31.9,31.5,31.5,31.4,-,-,22,20.6,21.7,-,ND,2.98 ,30.4,3.99 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.41 ,-,0.08 ,0.10 ,9.89E-06,2.8E+01,2.69E-03,14.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 5:00,32.5,32.2,35.7,31.8,40.7,21.7,31.9,32,32,32.3,32.3,21.1,31.9,31.5,31.5,31.4,-,-,22.1,20.6,21.7,-,ND,2.96 ,30.5,4.02 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.42 ,-,0.08 ,0.10 ,9.89E-06,2.8E+01,2.69E-03,13.44 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 11:00,32.6,32.5,35.7,31.9,40.8,21.7,32,32,32,32.3,32.3,19.7,32,31.6,31.5,31.5,-,-,22.1,20.6,21.7,-,ND,2.94 ,30.4,3.98 ,0.505 ,-,-,0.504 ,0.452 ,-,-,12.40 ,-,0.08 ,0.10 ,9.62E-06,2.8E+01,ND,15.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 17:00,32.5,32.6,35.7,31.9,40.9,21.7,32,32,32,32.4,32.3,20.3,32,31.6,31.6,31.5,-,-,22.1,20.6,21.7,-,ND,2.93 ,30.5,3.98 ,0.507 ,-,-,0.506 ,0.434 ,0.507 ,0.436 ,6.60 ,6.39 ,0.08 ,0.09 ,9.62E-06,2.8E+01,8.07E-03,13.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 23:00,32.6,32.6,35.6,31.9,40.9,21.7,32,32.1,32.1,32.4,32.4,20.4,32,31.6,31.6,31.5,-,-,22.1,20.7,21.8,-,ND,2.91 ,30.6,4.01 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.436 ,6.62 ,6.38 ,0.08 ,0.10 ,1.00E-05,2.8E+01,2.69E-03,14.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 5:00,32.7,32.7,35.7,32,40.9,21.8,32.1,32.1,32.1,32.5,32.4,20.2,32,31.6,31.6,31.5,-,-,22.1,20.7,21.8,-,ND,2.88 ,30.4,3.98 ,0.507 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.61 ,6.36 ,0.08 ,0.10 ,1.00E-05,2.8E+01,5.38E-03,13.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 11:00,32.7,32.9,35.7,32,40.9,21.8,32.1,32.1,32.1,32.5,32.4,20.3,32.1,31.7,31.6,31.6,-,-,22.2,20.7,21.8,-,ND,2.85 ,30.4,4.06 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.436 ,6.59 ,6.32 ,0.07 ,0.08 ,7.46E-06,2.6E+01,2.69E-03,12.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 17:00,32.9,33,35.7,32,41,21.8,32.1,32.1,32.2,32.6,32.5,20.4,32.1,31.7,31.7,31.6,-,-,22.2,20.8,21.8,-,ND,2.84 ,30.2,4.02 ,0.507 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.60 ,6.30 ,0.08 ,0.10 ,9.73E-06,2.8E+01,5.38E-03,14.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 23:00,32.9,33.2,35.7,32.1,41,21.9,32.2,32.2,32.2,32.6,32.5,20.7,32.1,31.8,31.7,31.6,-,-,22.2,20.8,21.8,-,ND,2.81 ,30.3,4.03 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.62 ,6.30 ,0.08 ,0.10 ,9.73E-06,2.8E+01,5.38E-03,14.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 5:00,32.8,33,35.8,32.1,41,21.9,32.2,32.2,32.2,32.6,32.5,20.7,32.2,31.8,31.7,31.7,-,-,22.2,20.8,21.9,-,ND,2.79 ,30.3,4.06 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.62 ,6.37 ,0.08 ,0.10 ,9.60E-06,2.8E+01,2.69E-03,14.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 11:00,32.8,33.1,35.8,32.1,41,21.9,32.2,32.2,32.3,32.7,32.6,20.4,32.2,31.8,31.8,31.7,-,-,22.3,20.8,21.9,-,ND,2.76 ,30.1,3.97 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.58 ,6.30 ,0.08 ,0.10 ,7.56E-06,2.7E+01,2.69E-03,14.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 17:00,32.9,33.3,35.8,32.1,41,21.9,32.2,32.3,32.3,32.7,32.6,20.8,32.2,31.8,31.8,31.7,-,-,22.3,20.8,21.9,-,ND,2.74 ,30.2,3.97 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.59 ,6.35 ,0.08 ,0.10 ,9.01E-06,2.8E+01,2.69E-03,14.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 23:00,32.8,33.1,35.8,32.1,41,22,32.3,32.3,32.3,32.8,32.6,20.3,32.2,31.8,31.8,31.8,-,-,22.3,20.9,22,-,ND,2.72 ,30,4.09 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.59 ,6.36 ,0.08 ,0.10 ,9.01E-06,2.8E+01,5.38E-03,13.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 5:00,32.9,33.2,35.9,32.2,41.1,22,32.3,32.3,32.3,32.8,32.6,20.4,32.3,31.9,31.8,31.8,-,-,22.3,20.9,22,-,ND,2.69 ,30.2,4.02 ,0.508 ,-,-,0.508 ,0.435 ,0.508 ,0.437 ,6.61 ,6.37 ,0.08 ,0.10 ,8.75E-06,2.8E+01,1.07E-02,14.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 11:00,32.8,33.2,35.9,32.2,41.1,22,32.3,32.3,32.4,32.8,32.6,20.6,32.3,31.9,31.9,31.8,-,-,22.4,20.9,22,-,ND,2.65 ,29.8,4.12 ,0.507 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.58 ,6.34 ,0.08 ,0.10 ,8.75E-06,2.8E+01,2.69E-03,13.52 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 17:00,32.9,33.2,35.9,32.2,41.1,22,32.3,32.4,32.4,32.8,32.7,20.4,32.3,31.9,31.9,31.8,-,-,22.4,20.9,22,-,ND,2.63 ,29.7,4.12 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.57 ,6.34 ,0.08 ,0.10 ,8.65E-06,2.8E+01,8.07E-03,13.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 23:00,33,33,35.9,32.2,41.1,22.1,32.4,32.4,32.4,32.8,32.7,20.6,32.3,31.9,31.9,31.8,-,-,22.4,21,22,-,ND,2.60 ,29.5,4.05 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.60 ,6.37 ,0.08 ,0.10 ,8.65E-06,2.8E+01,2.69E-03,13.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 5:00,33,33.1,36,32.3,41.1,22.1,32.4,32.4,32.4,32.9,32.7,20.5,32.3,31.9,31.9,31.9,-,-,22.4,21,22.1,-,ND,2.58 ,29.4,4.01 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.61 ,6.26 ,0.08 ,0.10 ,8.64E-06,2.8E+01,8.07E-03,12.86 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 11:00,32.8,33.1,36.1,32.3,41.2,22.1,32.4,32.4,32.4,32.9,32.7,20.8,32.4,32,31.9,31.9,-,-,22.4,21,22.1,-,ND,2.56 ,29.6,3.90 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.436 ,6.55 ,6.35 ,0.08 ,0.10 ,8.88E-06,2.8E+01,2.69E-03,13.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 17:00,32.9,33.1,36.1,32.3,41.2,22.1,32.5,32.4,32.4,32.9,32.7,20.9,32.4,32,32,31.9,-,-,22.5,21,22.1,-,ND,2.55 ,29.6,3.92 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.56 ,6.30 ,0.08 ,0.10 ,8.88E-06,2.8E+01,ND,14.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
