,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 23:00,32.9,33.1,36.1,32.3,41.2,22.2,32.4,32.4,32.5,32.9,32.8,20.6,32.4,32,32,31.9,-,-,22.5,21,22.1,-,ND,2.54 ,29.6,4.12 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.57 ,6.37 ,0.08 ,0.10 ,8.68E-06,2.8E+01,ND,15.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 5:00,32.9,33.1,36.1,32.3,41.2,22.2,32.5,32.5,32.5,32.9,32.8,20.6,32.4,32,32,31.9,-,-,22.5,21.1,22.1,-,ND,2.52 ,29.3,3.99 ,0.508 ,-,-,0.508 ,0.435 ,0.508 ,0.437 ,6.58 ,6.33 ,0.08 ,0.10 ,8.68E-06,2.8E+01,5.38E-03,14.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 11:00,33,33,36.1,32.4,41.2,22.2,32.5,32.5,32.5,32.9,32.8,20.5,32.4,32,32,32,-,-,22.5,21.1,22.2,-,ND,2.50 ,29.3,4.08 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.437 ,6.61 ,6.26 ,0.08 ,0.10 ,8.70E-06,2.8E+01,ND,13.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 17:00,32.9,33,36.1,32.4,41.2,22.2,32.5,32.5,32.6,33,32.8,20.5,32.4,32.1,32,32,-,-,22.5,21.1,22.2,-,ND,2.49 ,29.2,4.00 ,0.507 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.59 ,6.27 ,0.08 ,0.10 ,8.70E-06,2.8E+01,ND,14.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 23:00,32.9,33,36.1,32.4,41.3,22.2,32.5,32.5,32.6,33,32.8,20.5,32.5,32.1,32.1,32,-,-,22.6,21.1,22.2,-,ND,2.48 ,29.7,4.10 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.57 ,6.29 ,0.08 ,0.10 ,8.57E-06,2.9E+01,5.38E-03,13.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 5:00,33,32.8,36.1,32.4,41.3,22.3,32.5,32.6,32.6,33,32.9,20.5,32.5,32.1,32.1,32,-,-,22.6,21.1,22.2,-,ND,2.46 ,29.5,4.05 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.54 ,6.31 ,0.08 ,0.10 ,8.57E-06,2.8E+01,2.69E-03,13.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 11:00,33,32.8,36.1,32.4,41.3,22.3,32.6,32.6,32.6,33,32.9,20.4,32.5,32.1,32.1,32,-,-,22.6,21.2,22.2,-,ND,2.45 ,29.4,4.01 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.436 ,6.56 ,6.28 ,0.08 ,0.10 ,8.50E-06,2.8E+01,2.69E-03,11.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 17:00,32.9,33.1,36.1,32.5,41.3,22.3,32.6,32.6,32.6,33,32.9,20.5,32.5,32.1,32.1,32.1,-,-,22.6,21.2,22.2,-,ND,2.46 ,29.6,3.96 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.436 ,6.56 ,6.31 ,0.08 ,0.10 ,8.50E-06,2.8E+01,5.38E-03,12.86 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 23:00,33,33.1,36.1,32.5,41.4,22.4,32.6,32.6,32.7,33,32.9,20.5,32.5,32.2,32.1,32.1,-,-,22.7,21.2,22.3,-,ND,2.46 ,29.8,4.02 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.61 ,6.32 ,0.08 ,0.10 ,8.55E-06,2.8E+01,5.38E-03,13.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 5:00,33.1,33.2,36.1,32.5,41.4,22.4,32.6,32.6,32.7,33,32.9,20.5,32.6,32.2,32.1,32.1,-,-,22.7,21.2,22.3,-,ND,2.44 ,29.8,3.91 ,0.508 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.59 ,6.29 ,0.08 ,0.10 ,8.55E-06,2.8E+01,2.69E-03,14.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 11:00,33.1,33.3,36.1,32.5,41.4,22.4,32.7,32.7,32.7,33.1,33,20.5,32.6,32.2,32.2,32.1,-,-,22.7,21.2,22.3,-,ND,2.43 ,30.2,4.02 ,0.507 ,-,-,0.507 ,0.434 ,0.507 ,0.436 ,6.56 ,6.31 ,0.08 ,0.10 ,8.64E-06,2.8E+01,2.69E-03,14.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 17:00,33.1,33.4,36.1,32.6,41.5,22.4,32.7,32.7,32.7,33.1,33,20.5,32.6,32.2,32.2,32.2,-,-,22.7,21.3,22.3,-,ND,2.43 ,30,3.97 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.436 ,6.53 ,6.29 ,0.09 ,0.10 ,8.64E-06,2.8E+01,ND,14.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 23:00,33.2,33.4,36.1,32.6,41.4,22.5,32.7,32.7,32.8,33.1,33,20.5,32.6,32.2,32.2,32.2,-,-,22.7,21.3,22.3,-,ND,2.43 ,30.4,4.02 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.437 ,6.58 ,6.31 ,0.09 ,0.10 ,8.81E-06,2.8E+01,5.38E-03,13.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 5:00,33.2,33.2,36.1,32.6,41.4,22.5,32.7,32.8,32.8,33.2,33.1,20.6,32.7,32.3,32.3,32.2,-,-,22.8,21.3,22.4,-,ND,2.42 ,30.3,4.01 ,0.507 ,-,-,0.507 ,0.435 ,0.508 ,0.437 ,6.56 ,6.24 ,0.09 ,0.10 ,8.81E-06,2.8E+01,1.34E-02,14.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 11:00,33.3,33.6,36.2,32.6,41.4,22.5,32.8,32.8,32.8,33.1,33.1,20.6,32.7,32.3,32.3,32.2,-,-,22.8,21.3,22.4,-,ND,2.41 ,30.4,4.02 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.437 ,6.54 ,6.26 ,0.08 ,0.10 ,8.53E-06,2.8E+01,5.38E-03,12.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 17:00,33.4,33.8,36.2,32.7,41.4,22.5,32.8,32.8,32.8,33.2,33.1,20.6,32.7,32.3,32.3,32.3,-,-,22.8,21.3,22.4,-,ND,2.41 ,30.5,4.06 ,0.509 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.54 ,6.28 ,0.08 ,0.10 ,8.53E-06,2.8E+01,2.69E-03,14.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 23:00,33.3,33.8,36.2,32.7,41.4,22.6,32.8,32.9,32.9,33.2,33.1,20.6,32.8,32.4,32.3,32.3,-,-,22.8,21.4,22.4,-,ND,2.40 ,30.5,4.09 ,0.509 ,-,-,0.509 ,0.436 ,0.509 ,0.438 ,6.56 ,6.31 ,0.08 ,0.10 ,8.56E-06,2.8E+01,ND,13.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 5:00,33.6,33.9,36.4,32.7,41.5,22.6,32.9,32.9,32.9,33.2,33.2,20.6,32.8,32.4,32.4,32.3,-,-,22.9,21.4,22.5,-,ND,2.39 ,30.7,3.90 ,0.509 ,-,-,0.509 ,0.436 ,0.509 ,0.438 ,6.56 ,6.31 ,0.08 ,0.10 ,8.56E-06,2.9E+01,ND,12.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 11:00,33.5,33.4,36.4,32.8,41.6,22.6,32.9,32.9,32.9,33.3,33.2,18.7,32.8,32.4,32.4,32.4,-,-,22.8,21.4,22.4,-,ND,3.60 ,30.9,3.90 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.55 ,6.28 ,0.09 ,0.10 ,8.67E-06,2.8E+01,ND,13.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 17:00,33.2,33.9,36.4,32.8,41.6,22.6,32.9,32.9,33,33.3,33.2,17.3,32.8,32.5,32.4,32.4,-,-,22.8,21.3,22.4,-,ND,4.50 ,31.5,4.01 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.61 ,6.29 ,0.08 ,0.10 ,8.67E-06,2.8E+01,5.38E-03,13.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 23:00,33.5,33.4,36.4,32.8,41.6,22.7,32.9,32.9,33,33.3,33.2,20.5,32.9,32.5,32.4,32.4,-,-,22.9,21.4,22.4,-,ND,4.50 ,31.8,3.93 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.58 ,6.29 ,0.09 ,0.11 ,8.36E-06,2.8E+01,5.38E-03,12.66 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 5:00,33.5,33.6,36.4,32.8,41.8,22.7,33,33,33,33.3,33.3,20.6,32.9,32.5,32.5,32.4,-,-,22.9,21.4,22.5,-,ND,4.47 ,31.6,3.97 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.58 ,6.28 ,0.08 ,0.11 ,8.36E-06,2.8E+01,1.07E-02,13.52 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 11:00,33.4,33.8,36.5,32.9,41.7,22.7,33,33,33.1,33.4,33.2,20.3,32.9,32.5,32.5,32.5,-,-,22.8,21.4,22.4,-,ND,4.45 ,31.8,3.98 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.59 ,6.30 ,0.07 ,0.09 ,8.51E-06,2.8E+01,ND,12.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 17:00,33.5,33.8,36.5,32.9,41.7,22.8,33,33.1,33.1,33.4,33.3,20.1,32.9,32.6,32.5,32.5,-,-,22.8,21.3,22.4,-,ND,4.44 ,31.7,3.97 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.57 ,6.28 ,0.08 ,0.10 ,8.51E-06,2.8E+01,2.69E-03,12.48 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 23:00,33.6,33.8,36.5,32.9,41.9,22.8,33.1,33.1,33.1,33.4,33.4,20.8,33,32.6,32.5,32.5,-,-,22.9,21.4,22.5,-,ND,4.42 ,31.9,4.11 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.53 ,6.30 ,0.08 ,0.10 ,8.39E-06,2.8E+01,5.38E-03,14.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 5:00,33.6,33.5,36.5,33,41.9,22.8,33.1,33.1,33.1,33.5,33.4,19.2,33,32.6,32.6,32.5,-,-,23,21.5,22.5,-,ND,4.40 ,31.9,4.09 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.56 ,6.29 ,0.08 ,0.10 ,8.39E-06,2.8E+01,2.69E-03,13.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 11:00,33.5,34,36.5,33,42,22.8,33.1,33.1,33.2,33.5,33.4,20,33,32.7,32.6,32.6,-,-,22.9,21.4,22.5,-,ND,4.37 ,31.9,4.11 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.56 ,6.29 ,0.08 ,0.10 ,8.39E-06,2.8E+01,ND,13.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 17:00,33.6,33.8,36.5,33,42,22.9,33.2,33.2,33.2,33.5,33.5,21.2,33.1,32.7,32.6,32.6,-,-,22.9,21.5,22.5,-,ND,4.34 ,31.8,3.94 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.58 ,6.18 ,0.08 ,0.10 ,8.39E-06,2.8E+01,2.69E-03,12.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 23:00,33.6,34.1,36.5,33.1,41.8,22.9,33.2,33.2,33.2,33.5,33.5,20.3,33.1,32.7,32.7,32.6,-,-,23,21.5,22.6,-,ND,4.32 ,31.7,4.09 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.56 ,6.27 ,0.08 ,0.10 ,8.55E-06,2.8E+01,2.69E-03,13.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 5:00,33.7,34.2,36.5,33.1,41.8,22.9,33.2,33.2,33.3,33.6,33.5,20.5,33.1,32.8,32.7,32.7,-,-,23,21.5,22.6,-,ND,4.29 ,31.6,3.96 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.56 ,6.28 ,0.08 ,0.10 ,8.55E-06,2.8E+01,2.69E-03,12.18 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 11:00,33.8,34,36.5,33.1,41.8,22.9,33.3,33.2,33.3,33.6,33.6,20.9,33.2,32.8,32.7,32.7,-,-,23.1,21.6,22.6,-,ND,4.27 ,31.6,4.07 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.54 ,6.31 ,0.08 ,0.10 ,8.48E-06,2.8E+01,5.38E-03,11.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 17:00,33.7,34.3,36.5,33.2,41.9,23,33.3,33.3,33.3,33.6,33.6,20.9,33.2,32.8,32.7,32.7,-,-,23.1,21.6,22.7,-,ND,4.26 ,31.6,3.94 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.23 ,0.09 ,0.11 ,8.48E-06,2.8E+01,2.69E-03,13.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 23:00,33.8,34.2,36.6,33.2,41.9,23,33.3,33.3,33.3,33.7,33.6,21,33.2,32.9,32.8,32.7,-,-,23.1,21.6,22.7,-,ND,4.25 ,31.7,3.86 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.57 ,6.26 ,0.09 ,0.11 ,8.35E-06,2.8E+01,ND,12.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 5:00,33.8,34.5,36.6,33.2,42,23,33.3,33.3,33.4,33.7,33.6,21.2,33.2,32.9,32.8,32.8,-,-,23.1,21.6,22.7,-,ND,4.23 ,31.8,3.99 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.56 ,6.26 ,0.09 ,0.11 ,8.35E-06,2.8E+01,5.38E-03,14.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 11:00,34,34.6,36.6,33.2,42,23,33.4,33.4,33.4,33.7,33.7,21.2,33.3,33,32.8,32.8,-,-,23.1,21.7,22.7,-,ND,4.20 ,31.9,4.08 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.55 ,6.26 ,0.09 ,0.11 ,8.43E-06,2.8E+01,8.07E-03,12.56 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 17:00,33.8,34.2,36.7,33.3,42,23.1,33.4,33.4,33.4,33.8,33.7,21.3,33.3,33,32.9,32.8,-,-,23.2,21.7,22.8,-,ND,4.20 ,32.1,4.05 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.30 ,0.09 ,0.11 ,8.43E-06,2.8E+01,ND,12.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 23:00,33.9,34.7,36.7,33.3,42.1,23.1,33.4,33.4,33.5,33.8,33.7,21.1,33.3,33,32.9,32.9,-,-,23.2,21.7,22.8,-,ND,4.18 ,32.1,4.04 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.50 ,6.27 ,0.09 ,0.11 ,8.42E-06,2.8E+01,8.07E-03,12.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 5:00,34,34.6,36.8,33.3,42.3,23.1,33.4,33.5,33.5,33.8,33.8,21.3,33.4,33,32.9,32.9,-,-,23.2,21.7,22.8,-,ND,4.15 ,31.9,4.03 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.53 ,6.30 ,0.09 ,0.11 ,8.42E-06,2.8E+01,2.69E-03,10.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 11:00,34,34.9,36.8,33.4,42.3,23.1,33.5,33.5,33.5,33.8,33.8,21,33.4,33.1,33,32.9,-,-,23.3,21.7,22.8,-,ND,4.13 ,32,4.07 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.55 ,6.25 ,0.09 ,0.11 ,8.38E-06,2.8E+01,ND,12.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 17:00,34.1,34.5,36.9,33.4,42.2,23.2,33.5,33.5,33.5,33.8,33.8,20.9,33.4,33.1,33,32.9,-,-,23.3,21.8,22.9,-,ND,4.11 ,32,4.09 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.51 ,6.24 ,0.08 ,0.11 ,8.38E-06,2.8E+01,2.69E-03,13.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 23:00,34,34.5,36.9,33.4,42.3,23.2,33.5,33.5,33.6,33.9,33.8,20.9,33.4,33.1,33,33,-,-,23.3,21.8,22.9,-,ND,4.09 ,31.9,4.05 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.26 ,0.08 ,0.11 ,8.27E-06,2.8E+01,2.69E-03,12.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 5:00,34,34.5,36.9,33.4,42.4,23.2,33.5,33.6,33.6,33.9,33.9,20.9,33.5,33.1,33,33,-,-,23.3,21.8,22.9,-,ND,4.07 ,32.1,4.00 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.54 ,6.29 ,0.08 ,0.11 ,8.27E-06,2.8E+01,8.07E-03,12.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 11:00,34.1,34.5,37,33.5,42.7,23.3,33.6,33.6,33.6,34,33.9,20.8,33.5,33.1,33.1,33,-,-,23.3,21.8,22.9,-,ND,4.04 ,32,3.97 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.53 ,6.31 ,0.08 ,0.11 ,8.28E-06,2.8E+01,2.69E-03,12.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 17:00,34.5,35,37.8,33.6,43,23.3,33.6,33.7,33.8,34.1,34.1,20.9,33.7,33.5,33.3,33.3,-,-,23.4,21.9,22.9,-,ND,4.03 ,32.1,4.06 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.54 ,6.26 ,0.08 ,0.10 ,8.28E-06,2.8E+01,ND,12.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 23:00,34.6,35.3,37.9,33.8,42.9,23.3,33.8,33.9,34,34.3,34.3,21,33.9,33.7,33.5,33.5,-,-,23.4,21.9,23,-,ND,4.01 ,32,3.92 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.56 ,6.25 ,0.09 ,0.11 ,8.25E-06,2.8E+01,ND,12.63 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 5:00,34.7,35.2,37.9,33.9,43.1,23.3,33.9,34,34.1,34.4,34.4,21,34,33.8,33.6,33.6,-,-,23.5,22,23,-,ND,3.99 ,32.1,3.93 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.25 ,0.09 ,0.11 ,8.25E-06,2.8E+01,2.69E-03,13.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 11:00,34.7,35.1,37.8,33.9,43.3,23.4,34,34,34.1,34.5,34.4,21,34.1,33.9,33.6,33.7,-,-,23.6,22,23.1,-,ND,3.98 ,32.2,3.94 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.56 ,6.25 ,0.09 ,0.11 ,8.24E-06,2.8E+01,2.69E-03,12.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 17:00,34.8,35,37.7,34,43.3,23.4,34,34.1,34.2,34.5,34.5,21,34.1,33.9,33.7,33.7,-,-,23.6,22.1,23.1,-,ND,3.97 ,32.3,4.01 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.27 ,0.09 ,0.11 ,8.24E-06,2.8E+01,2.69E-03,12.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 23:00,34.8,34.9,37.6,34,43.4,23.4,34.1,34.2,34.3,34.6,34.6,20.7,34.1,33.9,33.7,33.8,-,-,23.7,22.1,23.2,-,ND,3.96 ,32.5,4.09 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.23 ,0.09 ,0.11 ,8.27E-06,2.8E+01,2.69E-03,13.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 5:00,34.8,35,37.5,34.1,43.6,23.5,34.1,34.2,34.3,34.6,34.6,21.2,34.2,34,33.8,33.8,-,-,23.7,22.1,23.2,-,ND,3.93 ,32.3,3.95 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.53 ,6.32 ,0.09 ,0.11 ,8.27E-06,2.8E+01,ND,12.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 11:00,34.6,35,37.5,34.1,43.5,23.5,34.1,34.2,34.3,34.7,34.6,20.8,34.2,34,33.8,33.8,-,-,23.8,22.2,23.3,-,ND,3.91 ,32.3,4.04 ,0.508 ,-,-,0.507 ,0.436 ,0.508 ,0.437 ,6.51 ,6.27 ,0.09 ,0.11 ,8.47E-06,2.8E+01,5.38E-03,11.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 17:00,34.6,35,37.3,34.1,43.6,23.5,34.1,34.2,34.3,34.7,34.6,21,34.2,34,33.8,33.8,-,-,23.8,22.2,23.3,-,ND,3.90 ,32.3,3.99 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.53 ,6.22 ,0.09 ,0.11 ,8.47E-06,2.8E+01,2.69E-03,12.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 23:00,34.6,35,37.4,34.1,43.6,23.6,34.2,34.2,34.3,34.7,34.6,21,34.2,34,33.8,33.8,-,-,23.8,22.3,23.3,-,ND,3.87 ,32.2,4.05 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.55 ,6.27 ,0.09 ,0.11 ,8.47E-06,2.8E+01,ND,12.12 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 5:00,34.7,35,37.3,34.1,43.8,23.6,34.2,34.2,34.3,34.7,34.6,21.9,34.2,34,33.8,33.8,-,-,23.9,22.3,23.4,-,ND,3.85 ,32.3,3.98 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.24 ,0.09 ,0.11 ,8.47E-06,2.8E+01,ND,12.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 11:00,34.6,35.1,37.2,34.1,43.8,23.6,34.2,34.3,34.3,34.7,34.7,21.3,34.2,34,33.8,33.8,-,-,23.9,22.3,23.4,-,ND,3.82 ,32.2,3.98 ,0.508 ,-,-,0.507 ,0.436 ,0.508 ,0.437 ,6.54 ,6.25 ,0.09 ,0.11 ,8.40E-06,2.8E+01,2.69E-03,12.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 17:00,34.7,35.1,37.2,34.1,44.1,23.6,34.2,34.3,34.4,34.7,34.7,21.2,34.2,34,33.8,33.8,-,-,23.9,22.3,23.4,-,ND,3.81 ,32.2,3.97 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.54 ,6.27 ,0.09 ,0.11 ,8.40E-06,2.8E+01,1.34E-02,12.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 23:00,34.6,35,37.2,34.1,44,23.7,34.2,34.3,34.4,34.7,34.7,21.3,34.2,34,33.8,33.8,-,-,23.9,22.4,23.5,-,ND,3.79 ,32.3,4.01 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.26 ,0.09 ,0.11 ,8.41E-06,2.8E+01,2.69E-03,12.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 5:00,34.7,35,37.1,34.2,44,23.7,34.2,34.3,34.4,34.8,34.7,21.2,34.2,34,33.9,33.9,-,-,24,22.4,23.5,-,ND,3.77 ,32.2,3.94 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.23 ,0.09 ,0.11 ,8.41E-06,2.8E+01,ND,12.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 11:00,34.7,35,37.1,34.1,44.1,23.7,34.2,34.3,34.4,34.8,34.7,21.2,34.2,34,33.9,33.9,-,-,24,22.4,23.5,-,ND,3.74 ,32.1,3.96 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.53 ,6.30 ,0.09 ,0.11 ,8.47E-06,2.8E+01,ND,11.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 17:00,34.6,35.1,37.1,34.2,43.9,23.7,34.3,34.3,34.4,34.8,34.7,21.2,34.2,34,33.9,33.9,-,-,24,22.4,23.5,-,ND,3.74 ,32.2,3.97 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.55 ,6.30 ,0.09 ,0.11 ,8.47E-06,2.8E+01,ND,12.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 23:00,34.6,35.1,37.1,34.2,44,23.8,34.3,34.4,34.5,34.8,34.8,21.2,34.3,34,33.9,33.9,-,-,24.1,22.5,23.6,-,ND,3.72 ,32.4,3.99 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.22 ,0.09 ,0.11 ,8.29E-06,2.8E+01,ND,11.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 5:00,34.6,35.1,37.1,34.2,43.9,23.8,34.3,34.4,34.5,34.8,34.8,21.2,34.3,34,33.9,33.9,-,-,24.1,22.5,23.6,-,ND,3.69 ,32.2,3.97 ,0.509 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.58 ,6.24 ,0.09 ,0.11 ,8.29E-06,2.8E+01,2.69E-03,12.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 11:00,34.6,35.1,37.1,34.2,43.9,23.8,34.3,34.4,34.5,34.8,34.8,21.2,34.3,34,33.9,33.9,-,-,24.1,22.5,23.6,-,ND,3.69 ,32.3,4.07 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.52 ,6.27 ,0.09 ,0.11 ,8.47E-06,2.8E+01,8.07E-03,12.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 17:00,34.7,35.1,37,34.2,43.5,23.9,34.3,34.4,34.5,34.8,34.8,21.1,34.3,34,33.9,33.9,-,-,24.1,22.5,23.6,-,ND,3.70 ,32.5,4.03 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.28 ,0.09 ,0.11 ,8.47E-06,2.8E+01,2.69E-03,11.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 23:00,34.7,35.1,37,34.2,43.7,23.9,34.3,34.4,34.5,34.9,34.8,21.2,34.3,34.1,33.9,33.9,-,-,24.1,22.6,23.7,-,ND,3.70 ,32.7,4.00 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.28 ,0.09 ,0.11 ,8.39E-06,2.8E+01,2.69E-03,11.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 5:00,34.7,35.2,37,34.2,43.7,23.9,34.3,34.4,34.5,34.9,34.8,21,34.3,34.1,33.9,33.9,-,-,24.2,22.6,23.7,-,ND,3.69 ,32.9,3.96 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.54 ,6.20 ,0.09 ,0.11 ,8.39E-06,2.8E+01,2.69E-03,10.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 11:00,34.7,35.2,37,34.3,44,24,34.4,34.4,34.5,34.9,34.8,21.1,34.3,34.1,34,34,-,-,24.2,22.6,23.7,-,ND,3.69 ,33.2,3.91 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.54 ,6.29 ,0.09 ,0.11 ,8.47E-06,2.8E+01,2.69E-03,12.44 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 17:00,34.6,35.2,37,34.3,43.8,24,34.4,34.5,34.6,34.9,34.9,21.2,34.3,34.1,34,34,-,-,24.2,22.6,23.7,-,ND,3.70 ,33.5,3.92 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.437 ,6.56 ,6.26 ,0.09 ,0.11 ,8.47E-06,2.8E+01,2.69E-03,12.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 23:00,34.7,35.2,37.1,34.3,43.9,24,34.4,34.5,34.6,34.9,34.9,21.5,34.4,34.1,34,34,-,-,24.2,22.6,23.8,-,ND,3.69 ,33.5,3.98 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.28 ,0.09 ,0.11 ,8.42E-06,2.8E+01,2.69E-03,12.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 5:00,34.7,35.3,37.1,34.3,43.8,24,34.4,34.5,34.6,35,34.9,21.4,34.4,34.2,34,34,-,-,24.3,22.7,23.8,-,ND,3.67 ,33.6,3.96 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.27 ,0.09 ,0.11 ,8.42E-06,2.8E+01,5.38E-03,12.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 11:00,34.7,35.3,37.1,34.3,43.8,24.1,34.5,34.5,34.6,35,34.9,21.6,34.4,34.2,34,34,-,-,24.2,22.6,23.8,-,ND,3.65 ,33.7,3.99 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.28 ,0.09 ,0.11 ,8.36E-06,2.8E+01,5.38E-03,11.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 17:00,34.8,35.4,37.2,34.3,43.8,24.1,34.5,34.5,34.6,35,35,21.4,34.4,34.2,34,34.1,-,-,24.1,22.5,23.6,-,ND,3.67 ,34.1,3.91 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.50 ,6.30 ,0.09 ,0.11 ,8.36E-06,2.8E+01,8.07E-03,10.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 23:00,34.8,35.4,37.2,34.4,43.9,24.1,34.5,34.6,34.7,35,35,21.4,34.5,34.2,34.1,34.1,-,-,24.2,22.6,23.8,-,ND,3.67 ,34.2,4.03 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.24 ,0.09 ,0.11 ,8.40E-06,2.8E+01,ND,12.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 5:00,34.8,35.4,37.2,34.4,44,24.2,34.5,34.6,34.7,35.1,35,21.3,34.5,34.3,34.1,34.1,-,-,24.3,22.7,23.8,-,ND,3.65 ,34.2,3.93 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.51 ,6.23 ,0.09 ,0.11 ,8.40E-06,2.8E+01,5.38E-03,10.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 11:00,34.8,35.4,37.2,34.4,44,24.2,34.6,34.6,34.7,35.1,35,21.4,34.5,34.3,34.1,34.1,-,-,24.3,22.7,23.8,-,ND,3.64 ,34.4,3.95 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.50 ,6.21 ,0.09 ,0.11 ,8.33E-06,2.8E+01,2.69E-03,12.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 17:00,34.8,35.4,37.3,34.4,44,24.2,34.6,34.6,34.7,35.1,35,22,34.5,34.3,34.1,34.1,-,-,24.2,22.6,23.7,-,ND,3.61 ,34.4,3.97 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.49 ,6.25 ,0.09 ,0.11 ,8.33E-06,2.8E+01,2.69E-03,11.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 23:00,34.8,35.4,37.3,34.5,44,24.3,34.6,34.7,34.8,35.1,35.1,22.1,34.5,34.4,34.2,34.2,-,-,24.3,22.7,23.8,-,ND,3.56 ,34.5,3.85 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.51 ,6.26 ,0.09 ,0.11 ,8.35E-06,2.8E+01,2.69E-03,10.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 5:00,34.9,35.4,37.3,34.5,43.9,24.3,34.6,34.7,34.8,35.1,35.1,22,34.6,34.4,34.2,34.2,-,-,24.3,22.7,23.9,-,ND,3.49 ,34.2,3.86 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.51 ,6.24 ,0.09 ,0.11 ,8.35E-06,2.8E+01,2.69E-03,10.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 11:00,34.9,35.4,37.3,34.5,43.8,24.3,34.6,34.7,34.8,35.2,35.1,21.9,34.6,34.4,34.2,34.2,-,-,24.3,22.7,23.8,-,ND,3.42 ,33.9,3.93 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.53 ,6.23 ,0.09 ,0.11 ,8.47E-06,2.8E+01,ND,10.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 17:00,34.9,35.4,37.3,34.5,44,24.3,34.7,34.7,34.8,35.2,35.1,21.8,34.6,34.4,34.2,34.2,-,-,24.3,22.7,23.8,-,ND,3.36 ,33.4,3.87 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.56 ,6.26 ,0.09 ,0.11 ,8.47E-06,2.8E+01,ND,11.52 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 23:00,34.9,35.4,37.3,34.5,43.8,24.3,34.7,34.7,34.9,35.1,35.2,21.7,34.6,34.4,34.2,34.2,-,-,24.4,22.8,23.9,-,ND,3.30 ,33.3,3.96 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.49 ,6.24 ,0.09 ,0.11 ,8.27E-06,2.8E+01,2.69E-03,12.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 5:00,34.9,35.4,37.3,34.5,43.9,24.4,34.7,34.8,34.9,35.1,35.2,21.9,34.6,34.4,34.2,34.2,-,-,24.4,22.8,23.9,-,ND,3.25 ,32.7,3.93 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.49 ,6.25 ,0.09 ,0.11 ,8.27E-06,2.8E+01,ND,11.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 11:00,34.9,35.5,37.3,34.5,43.9,24.4,34.7,34.8,34.9,35.2,35.2,22.1,34.6,34.4,34.3,34.3,-,-,24.5,22.8,24,-,ND,3.28 ,32.5,4.06 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.27 ,0.09 ,0.11 ,8.55E-06,2.8E+01,ND,11.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 17:00,34.9,35.5,37.2,34.5,44,24.4,34.7,34.8,34.9,35.2,35.2,21.7,34.6,34.4,34.3,34.3,-,-,24.5,22.9,24,-,ND,3.41 ,32.4,3.99 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.19 ,0.09 ,0.11 ,8.55E-06,2.8E+01,5.38E-03,11.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 23:00,35,35.5,37.2,34.6,44.2,24.4,34.7,34.8,34.9,35.2,35.2,21.8,34.6,34.4,34.3,34.3,-,-,24.5,22.9,24,-,ND,3.37 ,32.3,3.94 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.54 ,6.29 ,0.09 ,0.11 ,8.31E-06,2.8E+01,ND,11.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 5:00,34.9,35.5,37.1,34.6,43.8,24.4,34.7,34.8,34.9,35.2,35.2,21.8,34.6,34.5,34.3,34.3,-,-,24.5,22.9,24,-,ND,3.32 ,32,3.85 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.55 ,6.25 ,0.09 ,0.11 ,8.31E-06,2.8E+01,2.69E-03,10.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 11:00,34.9,35.6,37.1,34.6,43.6,24.4,34.8,34.8,34.9,35.2,35.2,21.8,34.7,34.5,34.3,34.3,-,-,24.5,22.9,24.1,-,ND,3.28 ,31.9,4.01 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.24 ,0.08 ,0.11 ,8.26E-06,2.8E+01,2.69E-03,11.18 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 17:00,35,35.7,37.1,34.6,43.6,24.5,34.7,34.8,34.9,35.2,35.2,21.8,34.7,34.5,34.3,34.3,-,-,24.6,22.9,24.1,-,ND,3.25 ,31.7,4.03 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.53 ,6.25 ,0.08 ,0.11 ,8.26E-06,2.8E+01,ND,11.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 23:00,34.9,35.7,37.1,34.6,43.8,24.5,34.8,34.8,34.9,35.2,35.2,21.9,34.7,34.5,34.3,34.3,-,-,24.6,23,24.1,-,ND,3.22 ,31.6,3.98 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.52 ,6.29 ,0.08 ,0.11 ,8.54E-06,2.8E+01,ND,11.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 5:00,34.9,35.7,37.1,34.6,43.7,24.5,34.8,34.8,34.9,35.2,35.3,21.6,34.7,34.5,34.3,34.3,-,-,24.6,23,24.1,-,ND,3.19 ,31.6,3.85 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.24 ,0.09 ,0.11 ,8.54E-06,2.8E+01,ND,10.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 11:00,35,35.7,37.1,34.6,43.6,24.5,34.8,34.8,35,35.2,35.3,21.8,34.7,34.5,34.3,34.3,-,-,24.6,23,24.1,-,ND,3.17 ,31.5,3.95 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.51 ,6.28 ,0.03 ,0.06 ,8.37E-06,2.8E+01,ND,16.63 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 17:00,35,35.7,37.1,34.6,43.6,24.6,34.8,34.9,35,35.2,35.3,22.1,34.7,34.5,34.3,34.3,-,-,24.6,23,24.2,-,ND,3.17 ,31.8,3.86 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.51 ,6.26 ,0.03 ,0.05 ,8.37E-06,2.8E+01,1.07E-02,17.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 23:00,35.1,35.8,37.2,34.6,43.7,24.6,34.8,34.9,35,35.2,35.3,21.7,34.7,34.5,34.4,34.3,-,-,24.7,23,24.2,-,ND,3.16 ,31.8,3.72 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.49 ,6.23 ,0.03 ,0.06 ,8.64E-06,2.8E+01,1.07E-02,14.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 5:00,35.1,35.9,37.1,34.6,43.7,24.6,34.8,34.9,35,35.3,35.3,21.9,34.7,34.5,34.4,34.3,-,-,24.7,23.1,24.2,-,ND,3.14 ,31.8,3.83 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.56 ,6.27 ,0.03 ,0.06 ,8.64E-06,2.8E+01,ND,15.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 11:00,35.2,36.2,37.1,34.6,43.7,24.6,34.8,34.9,35,35.2,35.3,21.9,34.7,34.5,34.4,34.3,-,-,24.7,23.1,24.2,-,ND,3.13 ,32,3.95 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.51 ,6.25 ,0.03 ,0.05 ,8.66E-06,2.8E+01,2.69E-03,15.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 17:00,35.3,36.3,37.1,34.6,44.1,24.7,34.8,34.9,35,35.3,35.3,21.9,34.7,34.5,34.4,34.3,-,-,24.7,23.1,24.2,-,ND,3.14 ,32.1,3.86 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.50 ,6.21 ,0.02 ,0.05 ,8.66E-06,2.8E+01,5.38E-03,15.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 23:00,35.4,36.5,37,34.6,44,24.7,34.8,34.9,35,35.3,35.3,22.3,34.7,34.5,34.4,34.4,-,-,24.8,23.1,24.3,-,ND,3.14 ,32.3,3.79 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.49 ,6.21 ,0.02 ,0.05 ,8.48E-06,2.8E+01,5.38E-03,15.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 5:00,35.7,36.6,37,34.7,43.7,24.7,34.9,34.9,35,35.3,35.3,22.2,34.7,34.5,34.4,34.4,-,-,24.8,23.1,24.3,-,ND,3.12 ,32.5,3.88 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.52 ,6.23 ,0.02 ,0.05 ,8.48E-06,2.8E+01,2.69E-03,16.18 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 11:00,35.7,36.8,37,34.7,43.6,24.7,34.9,34.9,35,35.3,35.3,22,34.7,34.5,34.4,34.4,-,-,24.8,23.1,24.3,-,ND,3.12 ,32.6,3.93 ,0.508 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.49 ,6.21 ,0.02 ,0.05 ,8.64E-06,2.8E+01,ND,15.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 17:00,36,36.9,37,34.7,43.6,24.8,34.9,34.9,35,35.3,35.3,22,34.7,34.6,34.4,34.4,-,-,24.8,23.2,24.3,-,ND,3.12 ,32.8,3.85 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.48 ,6.26 ,0.02 ,0.05 ,8.64E-06,2.8E+01,5.38E-03,16.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 23:00,36.2,37,37,34.7,44.7,24.8,34.9,34.9,35.1,35.3,35.3,21.9,34.8,34.6,34.4,34.4,-,-,24.8,23.2,24.3,-,ND,3.11 ,32.8,3.67 ,0.508 ,-,-,0.508 ,0.437 ,0.508 ,0.438 ,6.46 ,6.23 ,0.02 ,0.05 ,8.74E-06,2.8E+01,ND,15.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 5:00,36.3,37.1,36.9,34.7,43.9,24.8,34.9,35,35.1,35.3,35.3,22,34.8,34.6,34.4,34.4,-,-,24.9,23.2,24.3,-,ND,3.09 ,33.2,3.80 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.50 ,6.20 ,0.02 ,0.05 ,8.74E-06,2.8E+01,8.07E-03,16.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 11:00,36.5,37.1,36.9,34.7,43.6,24.8,34.9,35,35.1,35.3,35.4,21.9,34.8,34.6,34.4,34.4,-,-,24.9,23.2,24.4,-,ND,3.07 ,33,3.82 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.49 ,6.23 ,0.02 ,0.05 ,8.73E-06,2.7E+01,ND,15.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 17:00,36.8,37.1,36.9,34.7,43.8,24.8,34.9,35,35.1,35.3,35.4,21.9,34.8,34.6,34.5,34.4,-,-,24.9,23.2,24.4,-,ND,3.06 ,33.1,3.81 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.50 ,6.28 ,0.02 ,0.05 ,8.73E-06,2.8E+01,ND,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 23:00,37,37.1,36.9,34.7,43.8,24.9,34.9,35,35.1,35.4,35.4,22.1,34.8,34.6,34.5,34.4,-,-,24.9,23.3,24.4,-,ND,3.05 ,33.2,3.78 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.21 ,0.02 ,0.05 ,8.94E-06,2.7E+01,5.38E-03,14.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 5:00,36.9,37.3,36.9,34.8,43.8,24.9,35,35,35.1,35.4,35.4,21.8,34.8,34.7,34.5,34.5,-,-,24.9,23.3,24.4,-,ND,3.02 ,33.1,3.88 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.52 ,6.22 ,0.02 ,0.05 ,8.94E-06,2.8E+01,ND,15.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 11:00,36.9,37.3,36.9,34.8,43.8,24.9,35,35,35.1,35.4,35.4,21.9,34.8,34.7,34.5,34.5,-,-,24.9,23.3,24.4,-,ND,2.99 ,33.2,3.94 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.52 ,6.21 ,0.02 ,0.05 ,8.63E-06,2.8E+01,2.69E-03,15.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 17:00,37,37.3,36.9,34.8,43.8,24.9,35,35.1,35.1,35.4,35.4,21.9,34.8,34.7,34.5,34.5,-,-,24.9,23.3,24.4,-,ND,2.98 ,33.2,3.86 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.51 ,6.25 ,0.02 ,0.05 ,8.63E-06,2.8E+01,8.07E-03,15.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 23:00,37.1,37.3,36.9,34.8,44.6,25,35,35.1,35.2,35.4,35.4,21.9,34.9,34.7,34.5,34.5,-,-,25,23.3,24.5,-,ND,2.96 ,33.3,3.88 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.50 ,6.24 ,0.02 ,0.05 ,8.63E-06,2.8E+01,5.38E-03,15.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 5:00,37.2,37.6,36.9,34.8,44.6,25,35,35.1,35.2,35.5,35.5,21.9,34.9,34.7,34.6,34.6,-,-,25,23.3,24.5,-,ND,2.91 ,33.5,3.98 ,0.508 ,-,-,0.508 ,0.437 ,0.508 ,0.438 ,6.49 ,6.25 ,0.02 ,0.05 ,8.63E-06,2.8E+01,8.07E-03,15.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 11:00,37.3,37.5,36.9,34.8,44.6,25,35,35.1,35.2,35.5,35.5,21.9,34.9,34.7,34.6,34.6,-,-,25,23.4,24.5,-,ND,2.89 ,33.2,3.92 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.44 ,6.26 ,0.02 ,0.05 ,8.70E-06,2.8E+01,2.69E-03,15.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 17:00,37.5,37.6,36.9,34.8,44.6,25,35,35.1,35.2,35.5,35.5,22.1,34.9,34.7,34.6,34.6,-,-,25,23.4,24.5,-,ND,2.87 ,33.1,3.98 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.50 ,6.23 ,0.01 ,0.05 ,8.70E-06,2.7E+01,ND,15.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 23:00,37.9,37.5,36.9,34.9,44,25,35.1,35.2,35.2,35.5,35.5,22.1,35,34.8,34.6,34.6,-,-,25.1,23.4,24.5,-,ND,2.84 ,33.3,3.84 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.50 ,6.18 ,0.02 ,0.05 ,8.74E-06,2.8E+01,1.07E-02,15.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 5:00,37.8,37.6,36.9,34.9,44,25,35.1,35.2,35.3,35.5,35.5,22,35,34.8,34.6,34.6,-,-,25.1,23.4,24.6,-,ND,2.82 ,33.2,3.88 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.48 ,6.19 ,0.01 ,0.05 ,8.74E-06,2.8E+01,2.69E-03,16.78 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 11:00,37.8,37.7,37,34.9,44,25.1,35.1,35.2,35.3,35.6,35.6,21.9,35,34.8,34.7,34.6,-,-,25.1,23.4,24.6,-,ND,2.78 ,33.2,3.81 ,0.508 ,-,-,0.508 ,0.436 ,0.509 ,0.438 ,6.48 ,6.27 ,0.01 ,0.05 ,8.82E-06,2.8E+01,5.38E-03,15.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 17:00,37.9,37.8,37,34.9,44.1,25.1,35.1,35.2,35.3,35.6,35.6,21.9,35,34.8,34.7,34.6,-,-,25.1,23.4,24.6,-,ND,2.75 ,33.2,3.91 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.47 ,6.23 ,0.01 ,0.04 ,8.82E-06,2.8E+01,5.38E-03,16.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 23:00,38,37.6,37,34.9,44.3,25.1,35.1,35.2,35.3,35.6,35.6,22,35,34.9,34.7,34.7,-,-,25.1,23.5,24.6,-,ND,2.70 ,33.1,4.02 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.47 ,6.25 ,0.01 ,0.04 ,9.06E-06,2.8E+01,5.38E-03,15.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 5:00,38.1,37.9,37,35,44,25.1,35.1,35.2,35.3,35.6,35.6,22,35,34.9,34.7,34.7,-,-,25.1,23.5,24.6,-,ND,2.66 ,33.1,3.78 ,0.508 ,-,-,0.508 ,0.437 ,0.509 ,0.438 ,6.48 ,6.23 ,0.01 ,0.04 ,9.06E-06,2.8E+01,ND,14.50 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 11:00,38.2,38,37,35,44.2,25.1,35.2,35.3,35.4,35.7,35.6,22.1,35.1,34.9,34.7,34.7,-,-,25.2,23.5,24.6,-,ND,2.63 ,32.7,3.69 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.48 ,6.28 ,0.01 ,0.04 ,8.76E-06,2.8E+01,ND,15.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 17:00,38.3,38.1,37,35,44.2,25.2,35.2,35.3,35.4,35.7,35.6,22,35.1,34.9,34.7,34.7,-,-,25.2,23.5,24.7,-,ND,2.60 ,32.7,3.67 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.48 ,6.20 ,0.01 ,0.04 ,8.76E-06,2.8E+01,ND,15.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 23:00,38.3,37.9,37,35,44.2,25.2,35.2,35.3,35.4,35.7,35.6,22,35.1,34.9,34.8,34.7,-,-,25.2,23.5,24.7,-,ND,2.57 ,32.9,3.57 ,0.508 ,-,-,0.508 ,0.437 ,0.509 ,0.438 ,6.49 ,6.26 ,0.02 ,0.05 ,8.71E-06,2.8E+01,2.69E-03,16.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 5:00,38.3,38.1,37.1,35,44.3,25.2,35.2,35.3,35.4,35.7,35.7,22,35.1,35,34.8,34.8,-,-,25.2,23.5,24.7,-,ND,2.54 ,32.7,3.70 ,0.508 ,-,-,0.508 ,0.437 ,0.508 ,0.438 ,6.46 ,6.17 ,0.01 ,0.05 ,8.71E-06,2.8E+01,5.38E-03,14.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 11:00,38.3,38,37.1,35.1,44.1,25.2,35.3,35.3,35.4,35.7,35.7,22.2,35.1,35,34.8,34.8,-,-,25.2,23.6,24.7,-,ND,2.50 ,32.5,3.68 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.48 ,6.20 ,0.01 ,0.05 ,8.81E-06,2.8E+01,2.69E-03,15.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 17:00,38.5,38.1,37.1,35.1,44.3,25.2,35.3,35.4,35.4,35.7,35.7,22.1,35.1,35,34.8,34.8,-,-,25.2,23.6,24.7,-,ND,2.46 ,32.4,3.91 ,0.508 ,-,-,0.508 ,0.437 ,0.509 ,0.438 ,6.48 ,6.21 ,0.01 ,0.04 ,8.81E-06,2.8E+01,ND,15.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 23:00,38.2,37.9,37.1,35.1,44.1,25.3,35.3,35.4,35.5,35.8,35.7,22,35.2,35,34.8,34.8,-,-,25.3,23.5,24.7,-,ND,2.44 ,32.3,3.97 ,0.508 ,-,-,0.508 ,0.437 ,0.508 ,0.438 ,6.50 ,6.26 ,0.01 ,0.04 ,8.81E-06,2.8E+01,ND,15.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 5:00,38.3,37.9,37.1,35.1,44.2,25.3,35.3,35.4,35.5,35.8,35.7,22,35.2,35,34.8,34.8,-,-,25.3,23.6,24.8,-,ND,2.41 ,32.2,3.86 ,0.508 ,-,-,0.508 ,0.436 ,0.508 ,0.438 ,6.48 ,6.21 ,0.01 ,0.04 ,8.81E-06,2.8E+01,2.69E-03,17.12 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 11:00,38.1,38,37.1,35.1,44.3,25.3,35.3,35.4,35.5,35.8,35.8,21.8,35.2,35,34.9,34.8,-,-,25.3,23.6,24.8,-,ND,2.39 ,32.2,4.00 ,0.506 ,-,-,0.506 ,0.435 ,0.506 ,0.436 ,6.50 ,6.18 ,0.01 ,0.04 ,8.80E-06,2.8E+01,ND,15.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 17:00,38,37.8,37.1,35.2,44.2,25.3,35.3,35.4,35.5,35.8,35.8,22.2,35.2,35.1,34.9,34.9,-,-,25.3,23.6,24.8,-,ND,2.40 ,32.5,3.78 ,0.506 ,-,-,0.506 ,0.434 ,0.506 ,0.436 ,6.45 ,6.19 ,0.01 ,0.05 ,8.80E-06,2.7E+01,ND,14.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 23:00,37.8,37.8,37.2,35.2,44.3,25.3,35.4,35.5,35.5,35.9,35.8,22,35.2,35.1,34.9,34.9,-,-,25.3,23.7,24.8,-,ND,2.40 ,32.6,3.59 ,0.506 ,-,-,0.506 ,0.435 ,0.506 ,0.437 ,6.49 ,6.22 ,0.02 ,0.06 ,8.78E-06,2.8E+01,8.07E-03,15.48 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 5:00,37.5,37.9,37.2,35.2,44.4,25.4,35.4,35.4,35.5,35.8,35.8,22.8,35.2,35.1,34.9,34.9,-,-,25.4,23.7,24.8,-,ND,2.39 ,33,3.40 ,0.506 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.49 ,6.22 ,0.02 ,0.05 ,8.78E-06,2.8E+01,ND,15.14 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 11:00,37.3,37.7,37.3,35.2,44.5,25.4,35.4,35.5,35.6,35.8,35.8,22.2,35.3,35.1,34.9,34.9,-,-,25.4,23.6,24.8,-,ND,2.36 ,33,3.19 ,0.506 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.45 ,6.23 ,0.02 ,0.05 ,9.03E-06,2.8E+01,8.07E-03,16.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 17:00,37.2,37.6,37.3,35.2,44.4,25.4,35.4,35.5,35.6,35.9,35.8,22.3,35.3,35.1,34.9,34.9,-,-,25.4,23.7,24.9,-,ND,2.33 ,33,3.16 ,0.506 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.43 ,6.18 ,0.02 ,0.05 ,9.03E-06,2.8E+01,5.38E-03,16.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 23:00,37.1,37.7,37.4,35.2,44.4,25.4,35.4,35.5,35.6,35.9,35.9,22.2,35.3,35.2,35,35,-,-,25.4,23.7,24.9,-,ND,2.29 ,32.9,3.19 ,0.507 ,-,-,0.507 ,0.436 ,0.507 ,0.437 ,6.45 ,6.21 ,0.02 ,0.05 ,8.79E-06,2.8E+01,8.07E-03,15.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 5:00,37,37.7,37.4,35.3,44.5,25.4,35.5,35.5,35.6,35.9,35.9,22.4,35.3,35.2,35,35,-,-,25.4,23.7,24.9,-,ND,2.24 ,32.6,3.61 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.437 ,6.48 ,6.14 ,0.02 ,0.05 ,8.79E-06,2.8E+01,ND,14.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 11:00,36.9,37.5,37.4,35.3,44.5,25.4,35.5,35.6,35.6,35.9,35.9,22.3,35.3,35.2,35,35,-,-,25.4,23.7,24.9,-,ND,2.20 ,32.7,3.94 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.48 ,6.23 ,0.01 ,0.05 ,8.88E-06,2.8E+01,8.07E-03,15.12 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 17:00,36.9,37.6,37.5,35.3,45.2,25.4,35.5,35.6,35.7,35.9,35.9,22.3,35.3,35.2,35,35,-,-,25.4,23.7,24.9,-,ND,2.18 ,32.3,3.80 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.437 ,6.45 ,6.22 ,0.01 ,0.05 ,8.88E-06,2.7E+01,2.69E-03,15.52 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 23:00,36.9,37.5,37.6,35.3,45.3,25.5,35.5,35.6,35.7,36,35.9,22.2,35.4,35.2,35,35,-,-,25.5,23.8,24.9,-,ND,2.16 ,32.4,3.60 ,0.507 ,-,-,0.507 ,0.436 ,0.507 ,0.437 ,6.45 ,6.19 ,0.02 ,0.05 ,8.87E-06,2.8E+01,2.69E-03,15.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 5:00,36.9,37.6,37.6,35.3,44.7,25.5,35.5,35.6,35.7,36,36,22.3,35.4,35.2,35.1,35,-,-,25.5,23.8,25,-,ND,2.12 ,32.2,3.52 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.47 ,6.25 ,0.02 ,0.05 ,8.87E-06,2.8E+01,8.07E-03,14.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 11:00,36.9,37.6,37.6,35.3,44.7,25.5,35.5,35.6,35.7,36,36,22.3,35.4,35.2,35.1,35,-,-,25.5,23.8,25,-,ND,2.10 ,32.3,3.61 ,0.506 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.48 ,6.22 ,0.02 ,0.05 ,8.91E-06,2.8E+01,5.38E-03,15.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 17:00,36.8,37.6,37.6,35.3,44.7,25.5,35.6,35.6,35.7,36,36,22.2,35.4,35.3,35.1,35.1,-,-,25.5,23.8,24.9,-,ND,4.47 ,32.5,3.68 ,0.507 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.45 ,6.17 ,0.02 ,0.05 ,8.91E-06,2.8E+01,2.69E-03,15.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 23:00,36.9,37.6,37.6,35.4,44.6,25.5,35.6,35.6,35.7,36,36,22.2,35.4,35.3,35.1,35.1,-,-,25.5,23.8,25,-,ND,4.44 ,32.5,3.66 ,0.507 ,-,-,0.507 ,0.436 ,0.507 ,0.437 ,6.45 ,6.18 ,0.02 ,0.05 ,9.12E-06,2.8E+01,5.38E-03,15.82 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 5:00,36.9,37.8,37.6,35.4,44.7,25.5,35.6,35.7,35.7,36,36,22.1,35.4,35.3,35.1,35.1,-,-,25.5,23.8,25,-,ND,4.40 ,32.6,3.82 ,0.507 ,-,-,0.507 ,0.436 ,0.507 ,0.437 ,6.50 ,6.23 ,0.01 ,0.05 ,9.12E-06,2.8E+01,2.69E-03,14.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 11:00,36.9,38,37.6,35.4,44.9,25.5,35.6,35.7,35.8,36,36,22.2,35.4,35.3,35.1,35.1,-,-,25.6,23.8,25,-,ND,4.38 ,32.5,4.00 ,0.507 ,-,-,0.507 ,0.436 ,0.507 ,0.437 ,6.45 ,6.18 ,0.01 ,0.04 ,8.88E-06,2.8E+01,ND,16.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 17:00,37,37.9,37.6,35.4,44.7,25.6,35.6,35.7,35.8,36,36,22.2,35.4,35.3,35.1,35.1,-,-,25.6,23.9,25,-,ND,4.35 ,32.4,3.86 ,0.507 ,-,-,0.507 ,0.436 ,0.507 ,0.437 ,6.44 ,6.24 ,0.01 ,0.05 ,8.88E-06,2.8E+01,2.69E-03,14.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 23:00,37,38,37.6,35.4,44.7,25.6,35.6,35.7,35.8,36,36,22.2,35.4,35.3,35.1,35.1,-,-,25.6,23.9,25,-,ND,4.31 ,32.5,3.86 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.49 ,6.20 ,0.01 ,0.05 ,8.72E-06,2.8E+01,2.69E-03,16.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 5:00,37,37.9,37.6,35.4,44.5,25.6,35.6,35.7,35.8,36,36,22.1,35.5,35.3,35.1,35.1,-,-,25.6,23.9,25.1,-,ND,4.27 ,32.2,3.73 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.48 ,6.20 ,0.01 ,0.05 ,8.72E-06,2.8E+01,ND,16.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 11:00,37,37.8,37.6,35.4,44.5,25.6,35.6,35.7,35.8,36,36,22.4,35.5,35.3,35.1,35.1,-,-,25.6,23.9,25.1,-,ND,4.26 ,32.2,3.55 ,0.507 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.47 ,6.18 ,0.02 ,0.05 ,9.30E-06,2.7E+01,ND,16.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 17:00,37.2,37.9,37.6,35.4,44.8,25.6,35.6,35.7,35.8,36,36.1,22.5,35.5,35.3,35.2,35.1,-,-,25.6,23.9,25.1,-,ND,4.25 ,32.3,3.58 ,0.506 ,-,-,0.506 ,0.435 ,0.507 ,0.437 ,6.45 ,6.17 ,0.02 ,0.05 ,9.30E-06,2.8E+01,5.38E-03,14.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 23:00,37.3,38,37.6,35.4,44.7,25.6,35.6,35.7,35.8,36,36.1,22.1,35.5,35.3,35.2,35.2,-,-,25.7,23.9,25.1,-,ND,4.22 ,32.4,3.41 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.46 ,6.19 ,0.02 ,0.05 ,8.79E-06,2.7E+01,8.07E-03,15.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 5:00,37.3,38,37.6,35.4,44.7,25.7,35.6,35.7,35.8,36,36.1,22.3,35.5,35.3,35.2,35.2,-,-,25.7,23.9,25.1,-,ND,4.19 ,32.3,3.46 ,0.507 ,-,-,0.507 ,0.436 ,0.508 ,0.438 ,6.45 ,6.20 ,0.02 ,0.05 ,8.79E-06,2.8E+01,ND,16.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 11:00,37.3,37.9,37.7,35.4,44.7,25.7,35.6,35.7,35.8,36,36.1,22.1,35.5,35.3,35.2,35.2,-,-,25.7,24,25.1,-,ND,4.16 ,32.5,3.42 ,0.507 ,-,-,0.507 ,0.435 ,0.507 ,0.437 ,6.45 ,6.22 ,0.02 ,0.05 ,9.10E-06,2.7E+01,8.07E-03,16.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 17:00,37.4,38,37.6,35.5,44.9,25.7,35.7,35.8,35.8,36,36.1,22.2,35.5,35.3,35.2,35.2,-,-,25.7,24,25.1,-,ND,4.13 ,32.3,3.63 ,0.504 ,-,-,0.503 ,0.469 ,-,-,12.69 ,-,0.02 ,0.05 ,9.10E-06,2.7E+01,1.07E-02,16.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 23:00,37.4,38,37.6,35.5,44.7,25.7,35.7,35.8,35.8,36,36.1,22.2,35.5,35.3,35.2,35.2,-,-,25.7,24,25.2,-,ND,4.11 ,32.2,3.82 ,0.504 ,-,-,0.503 ,0.469 ,-,-,12.71 ,-,0.02 ,0.05 ,8.95E-06,2.7E+01,2.69E-03,15.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 5:00,37.3,37.9,37.6,35.5,44.8,25.7,35.7,35.8,35.9,36.1,36.1,22.1,35.5,35.3,35.2,35.2,-,-,25.7,24,25.2,-,ND,4.08 ,32.4,3.83 ,0.504 ,-,-,0.504 ,0.470 ,-,-,12.71 ,-,0.01 ,0.05 ,8.95E-06,2.7E+01,2.69E-03,14.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 11:00,37.3,37.9,37.6,35.5,44.8,25.8,35.7,35.8,35.9,36.1,36.1,22.3,35.6,35.3,35.2,35.2,-,-,25.7,23.9,25.1,-,ND,4.06 ,32.2,3.97 ,0.507 ,-,-,0.506 ,0.180 ,-,-,6.54 ,-,0.01 ,0.04 ,8.97E-06,2.7E+01,2.69E-03,14.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 17:00,37.4,38,37.8,35.5,45,25.8,35.7,35.8,35.9,36.1,36.1,22.2,35.6,35.4,35.2,35.2,-,-,25.6,23.9,25.1,-,ND,4.06 ,32.1,3.90 ,0.503 ,-,-,0.503 ,0.475 ,-,-,12.95 ,-,0.01 ,0.05 ,8.97E-06,2.7E+01,ND,15.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 23:00,37.5,38.1,37.6,35.5,45.2,25.8,35.7,35.8,35.9,36.1,36.1,22.2,35.6,35.4,35.2,35.2,-,-,25.7,23.9,25.1,-,ND,4.05 ,32.3,3.97 ,0.504 ,-,-,0.503 ,0.475 ,-,-,12.97 ,-,0.01 ,0.05 ,8.86E-06,2.7E+01,ND,16.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 5:00,37.6,38.1,37.6,35.5,45.2,25.8,35.7,35.9,35.9,36,36.1,22.1,35.6,35.4,35.3,35.2,-,-,25.7,24,25.2,-,ND,4.04 ,32.5,3.74 ,0.503 ,-,-,0.503 ,0.475 ,-,-,12.92 ,-,0.02 ,0.05 ,8.86E-06,2.8E+01,2.69E-03,15.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 11:00,37.8,38.3,37.6,35.5,45.4,25.8,35.7,35.9,35.9,36.1,36.2,22,35.6,35.4,35.3,35.3,-,-,25.7,23.9,25.1,-,ND,4.02 ,32.5,3.59 ,0.507 ,-,-,0.506 ,0.185 ,-,-,6.74 ,-,0.02 ,0.05 ,8.97E-06,2.8E+01,8.07E-03,15.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 17:00,38,38.2,37.8,35.5,45.2,25.8,35.7,35.9,35.9,36.1,36.2,22.2,35.6,35.4,35.3,35.3,-,-,25.6,23.9,25.1,-,ND,4.00 ,32.6,3.55 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.35 ,6.44 ,0.02 ,0.05 ,8.97E-06,2.8E+01,2.69E-03,14.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 23:00,38.2,38.3,37.6,35.5,45.2,25.8,35.7,35.9,35.9,36.1,36.2,22.2,35.6,35.4,35.3,35.3,-,-,25.7,23.9,25.1,-,ND,3.97 ,32.5,3.65 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.36 ,6.45 ,0.02 ,0.05 ,8.88E-06,2.8E+01,5.38E-03,15.50 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 5:00,38.3,38.3,37.6,35.5,45.2,25.8,35.8,35.9,35.9,36.1,36.2,22,35.6,35.4,35.3,35.3,-,-,25.7,24,25.2,-,ND,3.93 ,32.4,3.85 ,0.506 ,-,-,0.506 ,0.476 ,0.507 ,0.478 ,6.32 ,6.43 ,0.01 ,0.05 ,8.88E-06,2.8E+01,2.69E-03,15.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 11:00,38.3,38.4,37.6,35.5,45.2,25.9,35.8,35.9,35.9,36.1,36.2,22,35.6,35.4,35.3,35.3,-,-,25.7,24,25.2,-,ND,3.89 ,32.3,3.89 ,0.506 ,-,-,0.506 ,0.476 ,0.507 ,0.478 ,6.39 ,6.46 ,0.01 ,0.05 ,9.01E-06,2.8E+01,2.69E-03,15.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 17:00,38.3,38.3,37.6,35.5,45.2,25.9,35.8,35.9,35.9,36.1,36.1,21.9,35.6,35.4,35.3,35.3,-,-,25.7,24,25.2,-,ND,3.87 ,32.2,3.81 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.40 ,6.41 ,0.01 ,0.05 ,9.01E-06,2.8E+01,ND,14.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 23:00,38.2,38.4,37.5,35.6,45.1,25.9,35.8,35.9,35.9,36.1,36.2,22.1,35.6,35.4,35.3,35.3,-,-,25.8,24,25.2,-,ND,3.84 ,32.3,3.97 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.37 ,6.49 ,0.01 ,0.05 ,9.01E-06,2.7E+01,ND,15.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 5:00,38,38.2,37.6,35.5,45.1,25.9,35.8,35.9,35.9,36.1,36.2,22.1,35.6,35.4,35.3,35.3,-,-,25.8,24.1,25.3,-,ND,3.81 ,32.1,3.82 ,0.507 ,-,-,0.506 ,0.477 ,0.507 ,0.478 ,6.35 ,6.48 ,0.01 ,0.05 ,9.01E-06,2.7E+01,ND,14.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 11:00,37.7,38,37.6,35.5,45.2,25.9,35.8,35.9,35.9,36.1,36.2,22.2,35.6,35.4,35.3,35.3,-,-,25.8,24.1,25.3,-,ND,3.78 ,32.2,3.77 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.35 ,6.41 ,0.01 ,0.05 ,9.10E-06,2.8E+01,2.69E-03,14.44 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 17:00,37.6,38,37.6,35.6,45.3,25.9,35.8,35.9,35.9,36.1,36.2,22.1,35.6,35.4,35.3,35.3,-,-,25.8,24.1,25.3,-,ND,3.76 ,32.1,3.84 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.36 ,6.42 ,0.01 ,0.05 ,9.10E-06,2.8E+01,1.07E-02,14.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 23:00,37.5,38,37.7,35.6,45.3,25.9,35.8,35.9,35.9,36.1,36.2,22.1,35.6,35.5,35.3,35.3,-,-,25.9,24.1,25.3,-,ND,3.73 ,32.1,3.82 ,0.506 ,-,-,0.506 ,0.476 ,0.507 ,0.478 ,6.34 ,6.39 ,0.01 ,0.05 ,9.30E-06,2.8E+01,ND,14.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 5:00,37.4,37.9,37.9,35.6,45.4,25.9,35.8,35.9,36,36.1,36.2,22.2,35.6,35.4,35.3,35.3,-,-,25.9,24.1,25.3,-,ND,3.70 ,32,3.86 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.37 ,6.42 ,0.01 ,0.05 ,9.30E-06,2.7E+01,2.69E-03,15.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 11:00,37.3,37.8,37.7,35.6,45.3,26,35.8,35.9,35.9,36.1,36.2,22.1,35.6,35.4,35.3,35.3,-,-,25.9,24.1,25.3,-,ND,3.67 ,31.8,3.90 ,0.506 ,-,-,0.506 ,0.477 ,0.507 ,0.478 ,6.33 ,6.45 ,0.01 ,0.05 ,9.71E-06,2.8E+01,ND,15.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 17:00,37.2,37.8,37.7,35.6,45.3,26,35.8,35.9,36,36.1,36.2,22.2,35.6,35.5,35.3,35.3,-,-,25.9,24.2,25.3,-,ND,3.65 ,31.9,3.85 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.36 ,6.40 ,0.01 ,0.05 ,9.05E-06,2.8E+01,2.69E-03,15.49 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 23:00,37.1,37.7,37.7,35.6,45.4,26,35.8,35.9,36,36.1,36.2,22.3,35.6,35.5,35.3,35.3,-,-,25.9,24.2,25.4,-,ND,3.63 ,31.9,3.80 ,0.506 ,-,-,0.506 ,0.477 ,0.507 ,0.478 ,6.37 ,6.42 ,0.01 ,0.05 ,9.37E-06,2.8E+01,2.69E-03,15.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 5:00,37.1,37.7,37.7,35.6,45.4,26,35.8,36,36,36.2,36.2,22.2,35.7,35.5,35.3,35.3,-,-,25.9,24.2,25.4,-,ND,3.60 ,31.9,3.62 ,0.507 ,-,-,0.506 ,0.476 ,0.507 ,0.478 ,6.34 ,6.41 ,0.01 ,0.05 ,9.30E-06,2.8E+01,2.69E-03,14.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 11:00,37,37.7,37.7,35.6,45.4,26,35.8,35.9,36,36.1,36.2,22.1,35.7,35.5,35.3,35.3,-,-,26,24.2,25.4,-,ND,3.56 ,31.6,3.46 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.36 ,6.44 ,0.02 ,0.05 ,1.27E-05,2.8E+01,5.38E-03,14.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 17:00,36.9,37.7,37.9,35.6,45.2,26,35.8,35.9,36,36.2,36.2,22.2,35.7,35.5,35.3,35.3,-,-,26,24.2,25.4,-,ND,3.51 ,31.6,3.46 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.34 ,6.46 ,0.02 ,0.05 ,9.06E-06,2.8E+01,2.69E-03,15.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 23:00,36.9,37.5,37.7,35.6,45.4,26,35.8,35.9,36,36.1,36.2,22.3,35.7,35.5,35.4,35.3,-,-,26,24.2,25.4,-,ND,3.47 ,31.4,3.20 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.34 ,6.45 ,0.02 ,0.05 ,2.21E-05,2.8E+01,2.69E-03,14.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 5:00,36.9,37.5,37.7,35.6,45.2,26,35.8,35.9,36,36.2,36.2,22.4,35.7,35.5,35.4,35.3,-,-,26,24.2,25.4,-,ND,3.42 ,31,3.19 ,0.508 ,-,-,0.507 ,0.478 ,0.508 ,0.479 ,6.35 ,6.46 ,0.02 ,0.05 ,9.08E-06,2.8E+01,8.07E-03,12.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 11:00,36.9,37.4,37.7,35.6,45.2,26,35.8,35.9,36,36.1,36.2,22.3,35.6,35.5,35.3,35.3,-,-,26,24.3,25.4,-,ND,3.38 ,30.7,3.17 ,0.506 ,-,-,0.506 ,0.477 ,0.506 ,0.478 ,6.40 ,6.42 ,0.02 ,0.05 ,2.28E-05,2.8E+01,5.38E-03,14.86 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 17:00,36.9,37.4,37.7,35.6,45.4,26,35.8,35.9,36,36.2,36.2,22.4,35.7,35.5,35.4,35.3,-,-,26,24.3,25.5,-,ND,3.36 ,30.6,3.38 ,0.506 ,-,-,0.506 ,0.476 ,0.506 ,0.478 ,6.40 ,6.42 ,0.02 ,0.04 ,9.28E-06,2.8E+01,ND,14.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
