,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 23:00,36.9,37.3,37.7,35.6,45.4,26,35.8,35.9,36,36.1,36.2,22.4,35.6,35.5,35.4,35.3,-,-,26,24.3,25.5,-,ND,3.34 ,30.9,3.49 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.36 ,6.45 ,0.01 ,0.04 ,3.67E-05,2.8E+01,2.69E-03,14.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 5:00,36.9,37.3,37.7,35.6,45.4,26,35.8,35.9,36,36.1,36.2,22.4,35.6,35.4,35.3,35.3,-,-,26,24.2,25.4,-,ND,3.30 ,30.6,3.79 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.35 ,6.47 ,0.01 ,0.04 ,9.14E-06,2.7E+01,2.69E-03,15.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 11:00,36.9,37.3,37.7,35.6,45.3,26,35.8,35.9,36,36.2,36.2,22.3,35.6,35.5,35.3,35.3,-,-,26,24.3,25.5,-,ND,3.27 ,30.4,3.95 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.34 ,6.43 ,0.01 ,0.04 ,4.99E-05,2.8E+01,2.69E-03,15.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 17:00,36.9,37.2,37.7,35.6,45.2,26,35.8,35.9,36,36.1,36.2,22.3,35.6,35.5,35.3,35.3,-,-,26.1,24.3,25.5,-,ND,3.24 ,30.3,3.93 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.36 ,6.42 ,-,0.02 ,3.63E-05,2.6E+01,ND,14.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 23:00,36.8,37.3,37.7,35.6,45.4,26,35.8,35.9,36,36.1,36.2,22.2,35.6,35.4,35.3,35.3,-,-,26.1,24.3,25.5,-,ND,3.22 ,30.3,3.90 ,0.507 ,-,-,0.507 ,0.477 ,0.507 ,0.479 ,6.36 ,6.44 ,-,0.02 ,8.12E-06,2.6E+01,ND,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 5:00,36.8,37.1,37.7,35.6,45.4,26.1,35.8,35.9,36,36.1,36.2,22,35.6,35.4,35.4,35.3,-,-,26.1,24.3,25.5,-,ND,3.19 ,30.3,3.93 ,0.507 ,-,-,0.507 ,0.478 ,0.508 ,0.480 ,6.37 ,6.46 ,-,0.02 ,8.12E-06,2.6E+01,5.38E-03,14.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 11:00,36.9,37.2,37.7,35.6,45.2,26.1,35.8,35.9,36,36.1,36.2,21.8,35.6,35.4,35.4,35.3,-,-,26.1,24.3,25.5,-,ND,3.18 ,30.1,3.99 ,0.504 ,-,-,0.504 ,0.474 ,-,-,12.81 ,-,-,0.02 ,8.12E-06,2.6E+01,1.08E-02,14.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 17:00,36.8,37.2,37.8,35.6,45.4,26.1,35.8,35.9,36,36.2,36.2,21.9,35.7,35.4,35.4,35.3,-,-,26.1,24.4,25.6,-,ND,3.17 ,30.3,3.91 ,0.504 ,-,-,0.504 ,0.474 ,-,-,12.81 ,-,-,0.02 ,7.96E-05,2.6E+01,ND,13.84 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 23:00,36.9,37.1,37.8,35.6,45.4,26.1,35.8,36,36,36.2,36.2,21.8,35.7,35.4,35.4,35.3,-,-,26.1,24.4,25.6,-,ND,3.18 ,30.5,3.87 ,0.504 ,-,-,0.504 ,0.474 ,-,-,12.84 ,-,-,0.02 ,8.15E-06,2.6E+01,2.69E-03,14.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 5:00,36.9,37.2,37.8,35.6,45.9,26.1,35.8,35.9,36,36.2,36.2,21.8,35.7,35.4,35.4,35.3,-,-,26.1,24.4,25.6,-,ND,3.18 ,30.5,3.70 ,0.504 ,-,-,0.504 ,0.475 ,-,-,12.85 ,-,-,0.03 ,8.15E-06,2.6E+01,2.69E-03,14.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 11:00,36.9,37.2,37.8,35.6,45.9,26.1,35.8,35.9,36,36.2,36.2,21.9,35.7,35.4,35.4,35.4,-,-,26.2,24.4,25.6,-,ND,3.18 ,30.8,3.72 ,0.506 ,-,-,0.506 ,0.188 ,-,-,6.70 ,-,-,0.03 ,8.09E-06,2.6E+01,1.08E-02,14.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 17:00,36.9,37.2,37.9,35.6,45.7,26.1,35.9,36,36,36.2,36.2,21.8,35.7,35.4,35.4,35.4,-,-,26.2,24.4,25.6,-,ND,3.20 ,31,3.66 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.46 ,6.43 ,-,0.03 ,8.09E-06,2.6E+01,ND,14.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 23:00,36.9,37.3,37.9,35.7,45.8,26.1,35.9,36,36,36.2,36.2,21.8,35.7,35.5,35.4,35.4,-,-,26.2,24.5,25.6,-,ND,3.20 ,31.3,3.39 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.48 ,6.45 ,-,0.03 ,8.04E-06,2.6E+01,2.69E-03,15.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 5:00,36.9,37.4,38.1,35.7,45.5,26.1,35.9,36,36,36.2,36.2,21.7,35.7,35.5,35.4,35.4,-,-,26.2,24.5,25.6,-,ND,3.18 ,31.4,3.27 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.50 ,6.45 ,-,0.04 ,8.04E-06,2.6E+01,2.69E-03,14.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 11:00,36.9,37.6,37.9,35.7,45.2,26.1,35.9,36,36,36.2,36.2,22.2,35.7,35.5,35.4,35.4,-,-,26.2,24.5,25.6,-,ND,3.16 ,31.3,3.12 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.50 ,6.44 ,-,0.04 ,8.12E-06,2.6E+01,5.38E-03,15.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 17:00,36.9,37.9,37.8,35.7,45.2,26.1,35.9,36,36,36.2,36.2,21.8,35.7,35.5,35.4,35.4,-,-,26.2,24.5,25.7,-,ND,3.15 ,31.4,3.26 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.44 ,6.47 ,-,0.04 ,8.12E-06,2.6E+01,2.69E-03,13.18 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 23:00,37,37.9,37.8,35.7,45.4,26.1,35.9,36,36,36.3,36.2,21.8,35.7,35.5,35.4,35.4,-,-,26.2,24.5,25.7,-,ND,3.13 ,31.4,3.27 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.47 ,6.48 ,-,0.03 ,8.10E-06,2.6E+01,ND,13.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 5:00,37,38.2,37.8,35.7,45.4,26.1,35.9,36,36.1,36.3,36.2,21.7,35.8,35.5,35.4,35.4,-,-,26.2,24.5,25.7,-,ND,3.10 ,31.4,3.37 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.50 ,6.46 ,-,0.03 ,8.10E-06,2.6E+01,8.07E-03,14.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 11:00,37.1,38.2,37.8,35.7,45.3,26.1,35.9,36,36.1,36.3,36.3,21.7,35.8,35.5,35.5,35.4,-,-,26.3,24.5,25.7,-,ND,3.08 ,31.3,3.43 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.46 ,6.45 ,-,0.03 ,8.13E-06,2.6E+01,2.69E-03,14.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 17:00,37.1,38.1,37.8,35.7,45.2,26.2,35.9,36.1,36.1,36.3,36.3,21.9,35.8,35.5,35.5,35.4,-,-,26.3,24.5,25.7,-,ND,3.06 ,31.5,3.57 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.47 ,6.46 ,-,0.03 ,8.13E-06,2.6E+01,1.35E-02,15.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 23:00,37,38.2,37.8,35.7,45.3,26.2,35.9,36.1,36.1,36.3,36.3,22,35.8,35.6,35.5,35.4,-,-,26.3,24.5,25.7,-,ND,3.04 ,31.4,3.58 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.50 ,6.47 ,-,0.03 ,8.22E-06,2.6E+01,5.38E-03,14.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 5:00,37,38.6,37.8,35.7,45.4,26.2,35.9,36,36.1,36.3,36.3,22,35.8,35.6,35.5,35.5,-,-,26.3,24.6,25.7,-,ND,3.01 ,31.3,3.69 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.47 ,6.48 ,-,0.03 ,8.22E-06,2.6E+01,8.07E-03,14.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 11:00,37,38.1,37.8,35.7,45.4,26.2,35.9,36.1,36.1,36.3,36.3,21.9,35.8,35.5,35.5,35.5,-,-,26.3,24.6,25.7,-,ND,2.98 ,31.3,3.71 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.48 ,6.44 ,-,0.03 ,8.15E-06,2.6E+01,5.83E-03,12.98 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 17:00,37.1,38,37.8,35.7,45.5,26.2,35.9,36.1,36.1,36.3,36.3,21.9,35.8,35.6,35.5,35.5,-,-,26.3,24.6,25.7,-,ND,2.96 ,31.3,3.85 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.48 ,6.43 ,-,0.03 ,8.15E-06,2.6E+01,2.69E-03,15.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 23:00,37.1,37.9,37.8,35.7,45.5,26.2,36,36.1,36.1,36.3,36.3,21.9,35.8,35.6,35.5,35.5,-,-,26.3,24.6,25.8,-,ND,2.93 ,31.2,3.84 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.50 ,6.46 ,-,0.03 ,8.22E-06,2.6E+01,2.69E-03,15.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 5:00,37.1,38,37.8,35.7,45.5,26.2,35.9,36.1,36.1,36.3,36.3,21.5,35.8,35.5,35.5,35.5,-,-,26.3,24.6,25.8,-,ND,2.90 ,31.2,3.89 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.46 ,6.43 ,-,0.03 ,8.22E-06,2.6E+01,2.69E-03,15.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 11:00,37,37.9,37.8,35.7,45.5,26.2,36,36.1,36.1,36.3,36.3,21.9,35.8,35.6,35.5,35.5,-,-,26.3,24.6,25.8,-,ND,2.88 ,31.2,3.90 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.49 ,6.49 ,-,0.03 ,8.17E-06,2.6E+01,8.07E-03,15.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 17:00,37,37.8,37.8,35.7,45.5,26.2,36,36.1,36.1,36.3,36.3,21.5,35.8,35.6,35.5,35.5,-,-,26.3,24.6,25.8,-,ND,2.87 ,31.2,3.85 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.46 ,6.45 ,-,0.03 ,8.17E-06,2.6E+01,ND,14.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 23:00,37.1,37.7,38,35.8,45.4,26.2,36,36.1,36.1,36.4,36.3,21.8,35.8,35.6,35.5,35.5,-,-,26.4,24.6,25.8,-,ND,2.86 ,31.3,3.84 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.47 ,6.44 ,-,0.03 ,8.26E-06,2.6E+01,2.69E-03,13.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 5:00,37,37.9,37.9,35.8,45.5,26.2,36,36.1,36.1,36.3,36.3,21.7,35.8,35.6,35.5,35.5,-,-,26.4,24.6,25.8,-,ND,2.84 ,31.3,3.82 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.46 ,6.42 ,-,0.03 ,8.26E-06,2.6E+01,2.69E-03,14.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 11:00,37,37.4,37.9,35.8,45.3,26.2,36,36.1,36.1,36.4,36.3,21.7,35.8,35.6,35.5,35.5,-,-,26.4,24.6,25.8,-,ND,2.82 ,31.3,4.00 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.45 ,6.46 ,-,0.03 ,8.21E-06,2.6E+01,2.69E-03,13.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 17:00,37,37.6,37.9,35.8,45.3,26.2,36,36.1,36.1,36.3,36.3,21.8,35.8,35.6,35.5,35.5,-,-,26.4,24.6,25.8,-,ND,2.82 ,31.3,3.91 ,0.507 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.44 ,6.43 ,-,0.03 ,8.21E-06,2.6E+01,5.38E-03,14.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 23:00,37.1,37.7,37.9,35.8,45.5,26.2,36,36.1,36.1,36.4,36.3,21.7,35.8,35.6,35.5,35.5,-,-,26.4,24.7,25.8,-,ND,2.82 ,31.6,3.73 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.48 ,6.44 ,-,0.03 ,8.22E-06,2.6E+01,2.69E-03,15.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 5:00,37.1,38.1,37.9,35.8,45.4,26.3,36,36.1,36.2,36.4,36.3,21.9,35.9,35.6,35.5,35.5,-,-,26.4,24.7,25.8,-,ND,2.80 ,31.5,3.70 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.45 ,6.44 ,-,0.03 ,8.22E-06,2.6E+01,2.69E-03,14.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 11:00,37.1,38,37.9,35.8,45.3,26.3,36,36.1,36.2,36.4,36.3,21.7,35.9,35.6,35.5,35.6,-,-,26.4,24.7,25.9,-,ND,2.79 ,31.6,3.57 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.47 ,6.44 ,-,0.03 ,8.39E-06,2.6E+01,2.69E-03,15.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 17:00,37.2,38.3,37.8,35.8,45.3,26.3,36,36.1,36.2,36.4,36.3,21.7,35.9,35.6,35.6,35.6,-,-,26.4,24.7,25.9,-,ND,2.78 ,31.7,3.57 ,0.507 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.46 ,6.44 ,-,0.03 ,8.39E-06,2.6E+01,2.69E-03,15.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 23:00,37.3,38.3,37.8,35.8,45.3,26.3,36,36.1,36.2,36.4,36.4,21.9,35.9,35.7,35.6,35.6,-,-,26.4,24.7,25.9,-,ND,2.75 ,31.8,3.46 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.43 ,6.43 ,-,0.03 ,8.26E-06,2.6E+01,2.69E-03,14.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 5:00,37.3,38.5,37.8,35.8,45.3,26.3,36,36.2,36.2,36.4,36.4,22.1,35.9,35.7,35.6,35.6,-,-,26.5,24.7,25.9,-,ND,2.72 ,31.9,3.45 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.46 ,6.43 ,-,0.03 ,8.26E-06,2.6E+01,ND,14.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 11:00,37.4,38.5,37.8,35.8,45.3,26.3,36.1,36.2,36.2,36.5,36.4,22,35.9,35.7,35.6,35.6,-,-,26.5,24.7,25.9,-,ND,2.68 ,31.5,3.39 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.47 ,6.43 ,-,0.03 ,8.33E-06,2.6E+01,2.69E-03,13.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 17:00,37.4,38.5,37.8,35.8,45.3,26.3,36.1,36.2,36.2,36.4,36.4,21.8,35.9,35.7,35.6,35.6,-,-,26.5,24.7,25.9,-,ND,2.64 ,31.4,3.59 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.46 ,6.42 ,-,0.03 ,8.33E-06,2.6E+01,ND,13.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 23:00,37.4,38.5,37.8,35.9,45.4,26.3,36.1,36.2,36.2,36.4,36.4,22,35.9,35.7,35.6,35.6,-,-,26.5,24.7,25.9,-,ND,2.60 ,31.2,3.69 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.49 ,6.44 ,-,0.03 ,8.31E-06,2.6E+01,2.69E-03,14.98 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 5:00,37.4,38.7,37.8,35.9,45.6,26.3,36.1,36.2,36.2,36.4,36.4,21.8,35.9,35.7,35.6,35.6,-,-,26.5,24.8,25.9,-,ND,2.56 ,30.9,3.89 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.44 ,6.45 ,-,0.03 ,8.31E-06,2.6E+01,5.38E-03,15.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 11:00,37.5,38.7,37.8,35.9,45.3,26.3,36.1,36.2,36.2,36.5,36.4,22,35.9,35.7,35.6,35.6,-,-,26.5,24.7,25.9,-,ND,2.54 ,30.8,3.90 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.49 ,6.42 ,-,0.03 ,8.28E-06,2.6E+01,1.07E-02,15.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 17:00,37.5,38.6,37.8,35.9,45.6,26.3,36.1,36.2,36.2,36.4,36.4,22.1,35.9,35.7,35.6,35.6,-,-,26.5,24.7,25.9,-,ND,2.53 ,30.8,3.69 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.48 ,6.42 ,-,0.03 ,8.28E-06,2.6E+01,2.69E-03,14.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 23:00,37.5,38.6,37.8,35.9,45.5,26.3,36.1,36.2,36.2,36.5,36.4,22.1,35.9,35.7,35.6,35.6,-,-,26.5,24.8,26,-,ND,2.50 ,31,3.56 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.50 ,6.47 ,-,0.03 ,8.32E-06,2.6E+01,1.07E-02,14.66 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 5:00,37.4,38.6,37.8,35.9,45.5,26.3,36.1,36.2,36.3,36.5,36.4,22,35.9,35.7,35.6,35.6,-,-,26.5,24.8,26,-,ND,2.48 ,30.9,3.64 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.51 ,6.45 ,-,0.03 ,8.32E-06,2.6E+01,2.69E-03,14.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 11:00,37.4,38.7,38,35.9,45.6,26.3,36.1,36.2,36.3,36.5,36.4,22.3,35.9,35.7,35.6,35.6,-,-,26.5,24.7,26,-,ND,2.46 ,30.7,3.50 ,0.506 ,-,-,0.506 ,0.447 ,0.506 ,0.449 ,6.44 ,6.42 ,-,0.03 ,8.31E-06,2.6E+01,5.38E-03,13.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 17:00,37.4,38.6,37.8,35.9,45.4,26.3,36.1,36.2,36.3,36.5,36.4,22.4,36,35.7,35.6,35.6,-,-,26.5,24.8,26,-,ND,2.45 ,31,3.61 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.48 ,6.42 ,-,0.04 ,8.31E-06,2.6E+01,2.69E-03,13.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 23:00,37.4,38.5,37.9,35.9,45.4,26.3,36.1,36.2,36.3,36.5,36.5,22.4,36,35.8,35.7,35.6,-,-,26.6,24.8,26,-,ND,2.43 ,31,3.55 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.48 ,6.41 ,-,0.03 ,8.31E-06,2.6E+01,ND,14.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 5:00,37.3,38.5,37.9,35.9,45.6,26.3,36.1,36.2,36.3,36.5,36.5,22.5,36,35.7,35.7,35.6,-,-,26.6,24.8,26,-,ND,2.40 ,31,3.70 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.46 ,6.40 ,-,0.03 ,8.31E-06,2.6E+01,2.69E-03,14.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 11:00,37.3,38.4,37.9,35.9,45.6,26.3,36.1,36.2,36.3,36.5,36.5,22.3,36,35.8,35.7,35.6,-,-,26.6,24.8,26,-,ND,2.37 ,30.8,3.71 ,0.507 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.47 ,6.42 ,-,0.03 ,8.33E-06,2.6E+01,2.69E-03,14.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 17:00,37.5,38.2,38,35.9,45.4,26.3,36.1,36.2,36.3,36.5,36.5,22.5,36,35.8,35.7,35.6,-,-,26.6,24.8,26,-,ND,2.36 ,30.9,3.88 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.51 ,6.43 ,-,0.03 ,8.33E-06,2.6E+01,8.07E-03,14.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 23:00,37.4,38.2,38,35.9,45.4,26.3,36.1,36.3,36.3,36.5,36.5,22.7,36,35.8,35.7,35.7,-,-,26.6,24.8,26,-,ND,2.33 ,30.8,3.87 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.47 ,6.41 ,-,0.03 ,8.34E-06,2.6E+01,5.38E-03,14.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 5:00,37.4,38.4,38,35.9,45.3,26.3,36.1,36.2,36.3,36.5,36.5,22.4,36,35.8,35.7,35.7,-,-,26.6,24.8,26,-,ND,2.31 ,30.8,3.72 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.48 ,6.43 ,-,0.03 ,8.34E-06,2.6E+01,5.38E-03,15.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 11:00,37.6,38,38,35.9,45.5,26.3,36.2,36.3,36.3,36.5,36.5,22.4,36,35.8,35.7,35.7,-,-,26.6,24.8,26,-,ND,2.29 ,30.9,3.79 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.46 ,6.40 ,-,0.03 ,8.32E-06,2.6E+01,2.69E-03,14.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 17:00,37.6,38.2,38,35.9,46.2,26.3,36.2,36.3,36.3,36.6,36.5,22.9,36,35.8,35.7,35.7,-,-,26.5,24.8,26,-,ND,2.29 ,31.1,3.89 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.47 ,6.40 ,-,0.03 ,8.32E-06,2.6E+01,ND,14.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 23:00,37.5,38.1,38.1,35.9,45.5,26.3,36.2,36.3,36.3,36.5,36.5,22.7,36,35.8,35.7,35.7,-,-,26.6,24.8,26,-,ND,2.27 ,31.2,3.92 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.48 ,6.42 ,-,0.03 ,8.31E-06,2.6E+01,2.69E-03,14.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 5:00,37.6,38.2,38.1,35.9,45.5,26.3,36.2,36.3,36.3,36.5,36.5,22.7,36,35.8,35.7,35.7,-,-,26.6,24.8,26,-,ND,2.24 ,31,3.72 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.45 ,6.42 ,-,0.03 ,8.31E-06,2.6E+01,2.69E-03,13.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 11:00,37.5,38.1,38.1,35.9,45.5,26.4,36.1,36.2,36.3,36.5,36.5,22.7,36,35.8,35.7,35.7,-,-,26.5,24.8,26,-,ND,2.22 ,31,3.81 ,0.506 ,-,-,0.506 ,0.447 ,0.506 ,0.448 ,6.46 ,6.38 ,-,0.03 ,8.56E-06,2.6E+01,5.30E-03,14.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 17:00,37.5,38.2,38.1,36,45.7,26.4,36.2,36.3,36.3,36.6,36.5,22.6,36,35.8,35.7,35.7,-,-,26.4,24.7,25.9,-,ND,2.22 ,31.1,3.91 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.47 ,6.43 ,-,0.03 ,8.56E-06,2.6E+01,2.69E-03,14.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 23:00,37.5,38.1,38.1,36,45.7,26.3,36.2,36.3,36.3,36.5,36.5,22.9,36,35.8,35.7,35.7,-,-,26.5,24.8,26,-,ND,2.20 ,31.1,3.88 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.49 ,6.42 ,-,0.03 ,8.38E-06,2.6E+01,2.69E-03,14.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 5:00,37.4,38.1,38.1,36,45.4,26.4,36.2,36.3,36.4,36.6,36.5,22.8,36,35.9,35.7,35.7,-,-,26.6,24.8,26,-,ND,2.19 ,31.2,3.88 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.50 ,6.43 ,-,0.03 ,8.38E-06,2.6E+01,2.69E-03,14.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 11:00,37.4,38.1,38.1,36,45.4,26.4,36.1,36.3,36.3,36.6,36.5,23.1,36,35.9,35.7,35.7,-,-,26.5,24.7,25.9,-,ND,2.18 ,31.3,3.76 ,0.506 ,-,-,0.506 ,0.447 ,0.506 ,0.448 ,6.44 ,6.39 ,-,0.03 ,8.43E-06,2.6E+01,2.69E-03,15.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 17:00,37.4,37.9,38.1,36,45.5,26.4,36.2,36.3,36.4,36.6,36.5,22.9,36.1,35.9,35.8,35.7,-,-,26.5,24.8,26,-,ND,2.17 ,31.2,3.80 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.42 ,6.40 ,-,0.03 ,8.43E-06,2.6E+01,5.33E-03,13.18 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 23:00,37.4,38,38.2,36,45.3,26.4,36.2,36.4,36.4,36.6,36.5,22.9,36.1,35.9,35.8,35.8,-,-,26.6,24.8,26,-,ND,2.12 ,31.4,3.74 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.49 ,6.45 ,-,0.03 ,8.40E-06,2.6E+01,1.07E-02,15.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 5:00,37.4,38,38.2,36,45.3,26.4,36.2,36.4,36.4,36.6,36.6,23.1,36.1,35.9,35.8,35.8,-,-,26.6,24.8,26,-,ND,2.07 ,31.2,3.89 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.449 ,6.48 ,6.42 ,-,0.03 ,8.40E-06,2.6E+01,8.07E-03,14.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 11:00,37.4,38,38.2,36,45.2,26.4,36.2,36.4,36.4,36.6,36.6,23,36.1,35.9,35.8,35.8,-,-,26.6,24.9,26,-,ND,2.04 ,31.2,3.99 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.49 ,6.41 ,-,0.03 ,8.39E-06,2.6E+01,2.69E-03,14.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 17:00,37.4,38,38.2,36,45.2,26.4,36.2,36.4,36.4,36.6,36.6,23,36.1,35.9,35.8,35.8,-,-,26.6,24.9,26,-,ND,4.29 ,31.1,3.83 ,0.507 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.47 ,6.40 ,-,0.03 ,8.39E-06,2.6E+01,2.69E-03,13.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 23:00,37.5,38.2,38.2,36,45.2,26.4,36.2,36.4,36.4,36.6,36.6,23,36.1,35.9,35.8,35.8,-,-,26.6,24.8,26,-,ND,4.26 ,30.9,3.84 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.45 ,6.44 ,-,0.03 ,8.37E-06,2.6E+01,2.15E-02,13.49 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 5:00,37.5,38.2,38.4,36,45.2,26.4,36.3,36.4,36.4,36.6,36.6,22.9,36.1,35.9,35.8,35.8,-,-,26.6,24.9,26.1,-,ND,4.22 ,31,3.92 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.46 ,6.43 ,-,0.03 ,8.37E-06,2.6E+01,2.69E-03,14.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 11:00,37.5,38.2,38.2,36,45.2,26.4,36.3,36.4,36.4,36.6,36.6,22.9,36.1,35.9,35.8,35.8,-,-,26.6,24.9,26.1,-,ND,4.20 ,30.8,3.99 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.44 ,6.39 ,-,0.02 ,8.43E-06,2.6E+01,5.38E-03,13.88 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 17:00,37.5,38.5,38.2,36,45.2,26.4,36.3,36.4,36.4,36.6,36.6,23,36.1,35.9,35.8,35.8,-,-,26.7,24.9,26.1,-,ND,4.20 ,31.2,3.75 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.46 ,6.38 ,-,0.03 ,8.43E-06,2.6E+01,5.38E-03,14.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 23:00,37.5,38.3,38.2,36.1,45.2,26.4,36.3,36.4,36.4,36.6,36.6,23,36.1,35.9,35.8,35.8,-,-,26.7,24.9,26.1,-,ND,4.19 ,30.9,3.66 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.43 ,6.40 ,-,0.03 ,8.45E-06,2.6E+01,2.69E-03,13.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 5:00,37.6,38,38.2,36.1,45.2,26.4,36.3,36.4,36.4,36.7,36.6,23.1,36.1,35.9,35.8,35.8,-,-,26.7,24.9,26.1,-,ND,4.16 ,31.1,3.73 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.45 ,6.40 ,-,0.03 ,8.45E-06,2.6E+01,2.69E-03,14.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 11:00,37.6,38.6,38.2,36.1,45.2,26.4,36.3,36.4,36.4,36.7,36.6,23,36.1,36,35.8,35.8,-,-,26.7,24.9,26.1,-,ND,4.14 ,31,3.78 ,0.506 ,-,-,0.506 ,0.447 ,0.506 ,0.449 ,6.47 ,6.37 ,-,0.02 ,8.37E-06,2.6E+01,5.38E-03,14.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 17:00,37.6,38.6,38.2,36.1,45.2,26.4,36.3,36.4,36.4,36.6,36.6,23.1,36.1,36,35.8,35.8,-,-,26.7,24.9,26.1,-,ND,4.14 ,31.3,3.93 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.45 ,6.44 ,-,0.03 ,8.37E-06,2.6E+01,2.69E-03,13.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 23:00,37.7,38.6,38.2,36.1,45.2,26.4,36.3,36.4,36.5,36.7,36.6,23.1,36.2,36,35.8,35.8,-,-,26.7,25,26.2,-,ND,4.14 ,31.4,3.91 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.48 ,6.39 ,-,0.03 ,8.47E-06,2.6E+01,2.69E-03,14.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 5:00,37.7,38.7,38.2,36.1,45.2,26.4,36.3,36.4,36.5,36.7,36.6,23.1,36.2,36,35.9,35.8,-,-,26.7,25,26.2,-,ND,4.12 ,31.3,3.78 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.45 ,6.38 ,-,0.03 ,8.47E-06,2.6E+01,5.38E-03,13.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 11:00,37.8,39,38.1,36.1,45.2,26.4,36.3,36.5,36.5,36.7,36.6,23.1,36.2,36,35.9,35.9,-,-,26.8,25,26.2,-,ND,4.11 ,31.4,3.99 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.45 ,6.40 ,-,0.02 ,8.45E-06,2.6E+01,2.69E-03,14.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 17:00,37.9,39.6,38.1,36.1,45.2,26.5,36.3,36.5,36.5,36.7,36.7,23.1,36.2,36,35.9,35.9,-,-,26.8,25,26.2,-,ND,4.11 ,31.5,3.85 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.45 ,6.40 ,-,0.03 ,8.45E-06,2.6E+01,5.38E-03,14.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 23:00,37.9,39.3,38.1,36.1,45.2,26.5,36.3,36.5,36.5,36.7,36.7,23.1,36.2,36,35.9,35.9,-,-,26.8,25,26.2,-,ND,4.10 ,31.7,3.86 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.47 ,6.36 ,-,0.03 ,8.66E-06,2.6E+01,2.69E-03,13.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 5:00,37.9,39.5,38.1,36.1,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.1,36.2,36,35.9,35.9,-,-,26.8,25,26.2,-,ND,4.08 ,31.7,3.82 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.44 ,6.40 ,-,0.03 ,8.66E-06,2.6E+01,ND,13.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 11:00,38,39,38.1,36.1,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.2,36.2,36,35.9,35.9,-,-,26.8,25,26.2,-,ND,4.07 ,31.7,3.99 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.44 ,6.39 ,-,0.03 ,8.35E-06,2.6E+01,5.38E-03,13.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 17:00,38.1,39.3,38.1,36.1,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.2,36.2,36,35.9,35.9,-,-,26.8,25.1,26.3,-,ND,4.06 ,32,3.70 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.40 ,6.40 ,-,0.02 ,8.35E-06,2.6E+01,2.69E-03,14.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 23:00,38.1,40.4,38.1,36.1,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.2,36.2,36,35.9,35.9,-,-,26.8,25.1,26.2,-,ND,4.05 ,32.1,3.89 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.39 ,6.39 ,-,0.02 ,8.39E-06,2.6E+01,8.07E-03,14.56 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 5:00,38.2,39.7,38.1,36.2,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.2,36.2,36.1,35.9,35.9,-,-,26.8,25,26.2,-,ND,4.04 ,31.9,3.78 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.40 ,6.35 ,-,0.02 ,8.39E-06,2.6E+01,5.38E-03,13.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 11:00,38.2,39.9,38.1,36.2,45.2,26.5,36.4,36.5,36.5,36.8,36.7,23.2,36.3,36.1,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,4.03 ,31.9,3.23 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.40 ,6.37 ,-,0.03 ,8.40E-06,2.6E+01,2.69E-03,12.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 17:00,38.2,39.5,38.1,36.2,45.2,26.5,36.4,36.5,36.5,36.8,36.7,23.2,36.3,36.1,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,3.98 ,31.9,2.64 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.43 ,6.39 ,-,0.03 ,8.40E-06,2.6E+01,2.69E-03,13.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 23:00,38.3,39.4,38.1,36.2,45.2,26.5,36.4,36.5,36.5,36.8,36.7,23.3,36.3,36.1,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,3.91 ,31.9,2.43 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.45 ,6.40 ,-,0.04 ,8.57E-06,2.6E+01,5.38E-03,12.20 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 5:00,38.3,39.3,38.1,36.2,45.2,26.5,36.4,36.5,36.6,36.8,36.7,23.3,36.3,36.1,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,3.83 ,31.2,2.28 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.45 ,6.41 ,-,0.04 ,8.57E-06,2.6E+01,2.69E-03,13.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 11:00,38.3,39.3,38.1,36.2,45.2,26.5,36.4,36.5,36.6,36.7,36.7,23.3,36.3,36.1,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,3.77 ,30.7,2.13 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.46 ,6.41 ,-,0.04 ,8.41E-06,2.6E+01,2.69E-03,13.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 17:00,38.3,39.6,38.1,36.2,45.2,26.5,36.4,36.5,36.6,36.7,36.7,23.4,36.3,36.1,35.9,36,-,-,26.9,25.1,26.3,-,ND,3.73 ,30.4,2.14 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.45 ,6.43 ,0.09 ,0.07 ,1.02E-05,2.8E+01,5.38E-03,13.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 23:00,38.4,39,38.1,36.2,45.2,26.5,36.4,36.5,36.6,36.7,36.7,23.3,36.3,36.1,36,36,-,-,26.9,25.1,26.3,-,ND,3.68 ,30,1.98 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.49 ,6.41 ,0.09 ,0.07 ,1.02E-05,2.8E+01,1.34E-02,14.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 5:00,38.4,39.2,38,36.2,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.3,36.3,36.1,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,3.61 ,30,1.99 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.44 ,6.44 ,0.09 ,0.07 ,9.39E-06,2.8E+01,2.69E-03,14.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 11:00,38.3,38.9,38,36.2,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.3,36.3,36.1,35.9,35.9,-,-,26.9,25,26.2,-,ND,3.57 ,29.5,2.15 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.43 ,6.40 ,0.09 ,0.07 ,9.31E-06,2.8E+01,5.38E-03,13.82 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 17:00,38.2,39,38.1,36.2,45.2,26.5,36.4,36.5,36.5,36.7,36.7,23.3,36.2,36,35.9,35.9,-,-,26.9,25.1,26.3,-,ND,3.54 ,29.3,2.45 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.47 ,6.40 ,0.09 ,0.06 ,9.31E-06,2.8E+01,2.69E-03,13.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 23:00,37.9,38.8,38.1,36.1,45.1,26.5,36.3,36.4,36.4,36.6,36.6,23.3,36.2,35.9,35.8,35.8,-,-,26.7,25.1,26.2,-,ND,3.51 ,29.2,2.62 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.41 ,6.45 ,0.09 ,0.06 ,9.41E-06,2.7E+01,5.38E-03,14.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 5:00,37.7,38.5,38.1,36,45,26.5,36.3,36.3,36.4,36.5,36.5,23.2,36,35.8,35.7,35.7,-,-,26.6,25,26.1,-,ND,3.49 ,29.1,2.97 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.48 ,6.40 ,0.08 ,0.06 ,9.41E-06,2.8E+01,8.07E-03,15.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 11:00,39.1,38.4,38.1,35.9,44.9,26.4,36.2,36.3,36.3,36.4,36.4,23.3,36,35.7,35.6,35.6,-,-,26.6,24.9,26.1,-,ND,3.48 ,29,3.45 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.44 ,6.41 ,0.08 ,0.05 ,9.82E-06,2.8E+01,5.38E-03,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 17:00,38.9,38.2,37.5,35.9,44.6,26.4,36.2,36.2,36.2,36.4,36.4,23.1,35.9,35.7,35.5,35.6,-,-,26.7,25,26.1,-,ND,3.47 ,29.2,3.59 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.44 ,6.41 ,0.08 ,0.05 ,9.82E-06,2.8E+01,8.07E-03,16.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 23:00,37.7,38.3,36.7,35.9,43.9,26.4,36.2,36.2,36.2,36.4,36.4,23.1,35.9,35.7,35.5,35.6,-,-,26.7,25,26.2,-,ND,3.46 ,29.3,3.77 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.41 ,6.41 ,0.07 ,0.05 ,9.66E-06,2.7E+01,5.38E-03,15.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 5:00,37.6,38.4,36.7,35.8,43.7,26.4,36.1,36.2,36.2,36.3,36.3,23.1,35.9,35.6,35.5,35.5,-,-,26.7,25,26.2,-,ND,3.45 ,29.2,4.03 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.43 ,6.37 ,0.07 ,0.05 ,9.66E-06,2.7E+01,2.69E-03,15.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 11:00,38.3,38.2,37,35.8,43.8,26.4,36.1,36.1,36.2,36.3,36.3,23.1,35.8,35.6,35.4,35.5,-,-,26.7,25,26.2,-,ND,3.45 ,29.3,3.84 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.42 ,6.38 ,0.07 ,0.05 ,9.60E-06,2.8E+01,1.07E-02,15.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 17:00,37.4,38,37,35.8,44.3,26.4,36.1,36.1,36.1,36.3,36.3,23,35.8,35.6,35.4,35.4,-,-,26.7,25,26.2,-,ND,3.44 ,29.5,3.71 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.41 ,6.40 ,0.07 ,0.05 ,9.60E-06,2.8E+01,2.69E-03,14.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 23:00,37.2,37.8,37.1,35.7,44.6,26.4,36,36.1,36.1,36.2,36.2,23,35.8,35.6,35.4,35.4,-,-,26.8,25,26.2,-,ND,3.42 ,29.5,3.54 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.43 ,6.39 ,0.08 ,0.05 ,9.55E-06,2.8E+01,ND,15.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 5:00,37.3,37.7,37.3,35.7,44.7,26.4,36,36,36.1,36.2,36.2,23,35.8,35.5,35.4,35.4,-,-,26.8,25,26.2,-,ND,3.40 ,29.3,3.42 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.45 ,6.38 ,0.08 ,0.05 ,9.55E-06,2.8E+01,5.38E-03,15.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 11:00,37.2,38.2,37.3,35.7,44.7,26.4,36,36,36.1,36.2,36.2,22.9,35.8,35.5,35.4,35.4,-,-,26.7,25,26.2,-,ND,3.38 ,29.3,3.30 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.42 ,6.38 ,0.08 ,0.05 ,9.79E-06,2.7E+01,ND,15.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 17:00,37.2,37.7,37.1,35.7,44.7,26.4,36,36,36,36.2,36.2,22.9,35.7,35.5,35.3,35.4,-,-,26.7,25,26.2,-,ND,3.36 ,29.6,3.36 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.44 ,6.37 ,0.08 ,0.05 ,9.79E-06,2.8E+01,8.07E-03,16.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 23:00,37.2,37.8,37,35.7,44.7,26.4,36,36,36,36.2,36.2,22.9,35.7,35.5,35.3,35.4,-,-,26.8,25,26.2,-,ND,3.33 ,29.5,3.38 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.45 ,6.39 ,0.08 ,0.05 ,9.51E-06,2.7E+01,2.69E-03,16.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 5:00,37.1,37.3,36.9,35.7,44.7,26.3,36,36,36,36.2,36.2,22.9,35.7,35.5,35.3,35.4,-,-,26.8,25,26.2,-,ND,3.29 ,29.2,3.48 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.45 ,6.40 ,0.08 ,0.05 ,9.51E-06,2.8E+01,2.69E-03,15.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 11:00,37.1,38,36.9,35.7,44.7,26.3,36,36,36,36.2,36.2,22.9,35.7,35.5,35.3,35.4,-,-,26.8,25,26.2,-,ND,3.28 ,29.1,3.56 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.41 ,6.38 ,0.08 ,0.05 ,9.68E-06,2.7E+01,ND,16.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 17:00,37,37.6,36.9,35.7,44.7,26.3,36,36,36,36.2,36.1,22.9,35.7,35.5,35.3,35.3,-,-,26.8,25,26.2,-,ND,3.27 ,29.3,3.66 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.45 ,6.39 ,0.06 ,0.05 ,9.68E-06,2.8E+01,2.69E-03,14.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 23:00,37,37.1,37,35.7,44.7,26.3,36,36,36,36.2,36.1,23,35.7,35.5,35.3,35.3,-,-,26.8,25,26.2,-,ND,3.25 ,29.3,3.59 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.44 ,6.39 ,0.06 ,0.05 ,9.41E-06,2.7E+01,ND,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 5:00,37,37.9,37,35.7,44.7,26.3,36,36,36,36.2,36.1,23,35.7,35.4,35.3,35.3,-,-,26.8,25,26.2,-,ND,3.22 ,29,3.70 ,0.508 ,-,-,0.508 ,0.448 ,0.508 ,0.450 ,6.47 ,6.42 ,0.06 ,0.05 ,9.41E-06,2.8E+01,2.69E-03,16.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 11:00,36.9,37.3,37,35.7,44.7,26.3,36,36,36,36.2,36.1,22.9,35.7,35.4,35.3,35.3,-,-,26.8,25,26.2,-,ND,3.20 ,29.2,3.74 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.46 ,6.37 ,0.06 ,0.05 ,9.80E-06,2.8E+01,2.69E-03,16.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 17:00,36.9,38.2,37,35.7,44.8,26.3,36,36,36,36.1,36.1,23,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.42 ,29.2,3.86 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.45 ,6.40 ,0.05 ,0.05 ,9.80E-06,2.8E+01,ND,14.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 23:00,36.9,37.4,37.1,35.7,44.7,26.2,35.9,36,36,36.1,36.1,23,35.7,35.4,35.3,35.3,-,-,26.7,24.9,26.1,-,ND,3.40 ,29.4,3.97 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.46 ,6.38 ,0.05 ,0.05 ,9.54E-06,2.7E+01,5.38E-03,14.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 5:00,36.9,37,37.2,35.7,44.7,26.2,35.9,35.9,36,36.1,36.1,23,35.7,35.4,35.3,35.3,-,-,26.7,24.9,26.1,-,ND,3.37 ,29.3,3.92 ,0.508 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.44 ,6.43 ,0.05 ,0.05 ,9.54E-06,2.8E+01,1.07E-02,14.95 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 11:00,36.8,37.1,37.2,35.7,44.7,26.2,35.9,35.9,36,36.1,36.1,22.9,35.7,35.4,35.3,35.3,-,-,26.7,24.9,26.1,-,ND,3.35 ,29,3.86 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.45 ,6.42 ,0.05 ,0.04 ,9.82E-06,2.8E+01,ND,15.20 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 17:00,36.8,37.1,37.3,35.7,44.7,26.2,35.9,35.9,36,36.1,36.1,22.9,35.7,35.4,35.3,35.3,-,-,26.7,24.9,26.1,-,ND,3.35 ,29,3.94 ,0.507 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.42 ,6.39 ,0.04 ,0.04 ,9.82E-06,2.8E+01,2.69E-03,15.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 23:00,36.8,37,37.4,35.7,44.7,26.2,35.9,35.9,36,36.1,36.1,22.8,35.7,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.33 ,29,3.89 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.41 ,6.39 ,0.04 ,0.05 ,9.49E-06,2.8E+01,ND,15.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 5:00,36.8,36.7,37.4,35.7,44.7,26.2,35.9,35.9,35.9,36.1,36.1,23,35.7,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.29 ,29,3.84 ,0.507 ,-,-,0.507 ,0.448 ,0.508 ,0.450 ,6.43 ,6.40 ,0.05 ,0.05 ,9.49E-06,2.8E+01,8.07E-03,14.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 11:00,36.8,37.1,37.4,35.7,44.7,26.2,35.9,35.9,35.9,36.1,36.1,23,35.7,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.27 ,29,3.77 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.44 ,6.37 ,0.05 ,0.05 ,9.48E-06,2.8E+01,ND,13.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 17:00,36.8,37,37.4,35.7,44.7,26.2,35.9,35.9,35.9,36.1,36.1,22.9,35.7,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.27 ,29.1,3.81 ,0.506 ,-,-,0.506 ,0.447 ,0.506 ,0.449 ,6.39 ,6.37 ,0.05 ,0.05 ,9.48E-06,2.8E+01,5.38E-03,13.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 23:00,36.8,36.9,37.4,35.7,44.7,26.2,35.9,35.9,36,36.1,36.1,22.7,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.25 ,29.2,3.70 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.40 ,6.40 ,0.05 ,0.05 ,9.79E-06,2.8E+01,2.69E-03,14.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 5:00,36.8,37,37.3,35.7,44.8,26.1,35.9,36,36,36.1,36.2,22.7,35.7,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.22 ,29,3.63 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.42 ,6.39 ,0.05 ,0.05 ,9.79E-06,2.8E+01,8.07E-03,15.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 11:00,36.8,37,37.3,35.7,44.8,26.1,35.9,35.9,36,36.2,36.2,22.7,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.19 ,29.1,3.60 ,0.506 ,-,-,0.506 ,0.447 ,0.506 ,0.449 ,6.44 ,6.35 ,0.05 ,0.05 ,9.53E-06,2.7E+01,2.69E-03,13.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 17:00,36.7,36.9,37.2,35.7,44.8,26.1,35.9,35.9,35.9,36.2,36.1,22.9,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.19 ,29,3.72 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.45 ,6.38 ,0.07 ,0.07 ,9.53E-06,2.8E+01,2.69E-03,15.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 23:00,36.7,37.5,37.2,35.7,44.8,26.1,35.9,35.9,36,36.2,36.2,22.8,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.17 ,29.1,3.75 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.45 ,6.41 ,0.07 ,0.07 ,9.36E-06,2.8E+01,8.07E-03,16.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 5:00,36.7,37.2,37.2,35.7,44.8,26.1,35.9,35.9,35.9,36.2,36.2,22.9,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.14 ,29,3.82 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.39 ,6.36 ,0.07 ,0.07 ,9.36E-06,2.7E+01,8.07E-03,15.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 11:00,36.7,36.9,37.2,35.7,44.7,26.1,35.9,35.9,36,36.2,36.2,22.7,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.12 ,29.1,3.86 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.44 ,6.37 ,0.07 ,0.07 ,9.28E-06,2.8E+01,1.07E-02,14.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 17:00,36.7,37,37.2,35.7,44.7,26.1,35.9,35.9,35.9,36.2,36.2,22.8,35.6,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.12 ,29,3.94 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.42 ,6.38 ,0.07 ,0.07 ,9.28E-06,2.8E+01,2.69E-03,15.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 23:00,36.7,37,37.1,35.6,44.7,26.1,35.9,35.9,36,36.2,36.2,22.7,35.6,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.10 ,28.9,3.92 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.39 ,6.37 ,0.07 ,0.07 ,9.61E-06,2.7E+01,ND,14.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 5:00,36.7,37.4,37.1,35.6,44.7,26.1,35.9,35.9,36,36.2,36.2,22.7,35.7,35.4,35.3,35.3,-,-,26.7,25,26.2,-,ND,3.06 ,29.1,3.88 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.45 ,6.38 ,0.07 ,0.07 ,9.61E-06,2.7E+01,ND,16.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 11:00,36.7,37,37.1,35.6,44.7,26.1,35.9,35.9,35.9,36.2,36.2,22.8,35.7,35.4,35.3,35.3,-,-,26.7,25,26.1,-,ND,3.05 ,29,3.71 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.42 ,6.38 ,0.07 ,0.07 ,9.13E-06,2.7E+01,2.69E-03,15.95 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 17:00,36.7,37,37.1,35.6,44.7,26.1,35.9,35.9,35.9,36.2,36.2,22.8,35.6,35.4,35.2,35.3,-,-,26.7,25,26.2,-,ND,3.05 ,28.9,3.67 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.43 ,6.38 ,0.07 ,0.07 ,9.13E-06,2.7E+01,1.07E-02,15.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 23:00,36.6,37,37.1,35.6,44.7,26.1,35.9,35.9,35.9,36.2,36.2,22.6,35.6,35.4,35.2,35.3,-,-,26.7,25,26.2,-,ND,3.03 ,29.1,3.67 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.44 ,6.42 ,0.07 ,0.08 ,9.09E-06,2.8E+01,1.07E-02,15.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 5:00,36.6,37.1,37.1,35.6,44.7,26.1,35.9,35.9,35.9,36.2,36.2,22.7,35.6,35.4,35.2,35.3,-,-,26.7,25,26.2,-,ND,3.00 ,28.9,3.75 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.450 ,6.43 ,6.39 ,0.07 ,0.07 ,9.09E-06,2.8E+01,5.38E-03,15.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 11:00,36.6,37,37.1,35.6,44.7,26.1,35.9,35.9,35.9,36.2,36.2,22.9,35.6,35.4,35.2,35.2,-,-,26.7,25,26.2,-,ND,2.98 ,28.8,3.92 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.45 ,6.38 ,0.07 ,0.07 ,9.13E-06,2.7E+01,2.69E-03,15.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 17:00,36.6,36.6,37.2,35.6,44.8,26,35.9,35.9,35.9,36.2,36.2,22.7,35.6,35.3,35.2,35.2,-,-,26.7,25,26.2,-,ND,5.13 ,-,3.89 ,0.507 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.41 ,6.39 ,0.07 ,0.07 ,9.13E-06,2.7E+01,ND,15.14 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 23:00,36.6,36.6,37.2,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.6,35.6,35.3,35.2,35.2,-,-,26.7,25,26.2,-,ND,5.17 ,-,3.94 ,0.507 ,-,-,0.507 ,0.447 ,0.507 ,0.449 ,6.42 ,6.38 ,0.07 ,0.07 ,9.49E-06,2.8E+01,5.38E-03,15.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 5:00,36.6,36.6,37.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.7,35.6,35.3,35.2,35.2,-,-,26.7,25,26.2,-,ND,5.19 ,-,3.90 ,0.507 ,-,-,0.507 ,0.448 ,0.507 ,0.449 ,6.41 ,6.38 ,0.07 ,0.07 ,9.49E-06,2.8E+01,1.07E-02,15.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 11:00,36.5,36.8,37.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.7,35.6,35.3,35.2,35.2,-,-,26.6,25,26.1,-,ND,5.20 ,-,3.94 ,0.506 ,-,-,0.506 ,0.447 ,0.507 ,0.449 ,6.45 ,6.36 ,0.07 ,0.07 ,9.09E-06,2.8E+01,2.69E-03,15.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 17:00,36.5,36.7,38.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.8,35.6,35.3,35.2,35.2,-,-,26.5,24.9,26.1,-,ND,5.22 ,-,3.87 ,0.508 ,-,-,0.508 ,0.449 ,0.508 ,0.450 ,6.43 ,6.37 ,0.09 ,0.10 ,9.09E-06,2.8E+01,2.69E-03,15.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 23:00,36.5,36.9,38.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.7,35.6,35.3,35.2,35.2,-,-,26.6,24.9,26.1,-,ND,5.24 ,-,3.78 ,0.508 ,-,-,0.508 ,0.449 ,0.508 ,0.451 ,6.40 ,6.37 ,0.09 ,0.10 ,8.81E-06,2.8E+01,8.07E-03,18.14 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 5:00,36.5,36.6,38.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.8,35.6,35.3,35.2,35.2,-,-,26.6,24.9,26.1,-,ND,5.25 ,-,3.59 ,0.508 ,-,-,0.508 ,0.449 ,0.509 ,0.451 ,6.44 ,6.41 ,0.09 ,0.10 ,8.81E-06,2.8E+01,ND,16.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 11:00,36.5,37,38.4,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.8,35.6,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.18 ,0.509 ,-,-,0.508 ,0.449 ,0.509 ,0.451 ,6.41 ,6.36 ,0.10 ,0.11 ,8.95E-06,2.8E+01,5.38E-03,17.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 17:00,36.5,36.6,38.4,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.7,35.6,35.3,35.2,35.3,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.05 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.45 ,6.42 ,0.10 ,0.11 ,8.95E-06,2.7E+01,8.07E-03,15.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 23:00,36.5,36.8,38.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.6,35.6,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.01 ,0.509 ,-,-,0.509 ,0.450 ,0.510 ,0.451 ,6.46 ,6.39 ,0.10 ,0.11 ,9.18E-06,2.8E+01,ND,15.64 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 5:00,36.5,36.9,38.3,35.6,44.7,26,35.9,35.9,35.9,36.2,36.3,22.6,35.6,35.4,35.2,35.3,-,-,26.5,24.9,26,-,ND,5.28 ,-,3.07 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.48 ,6.37 ,0.10 ,0.11 ,9.18E-06,2.8E+01,ND,15.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 11:00,36.5,37.1,38.3,35.6,44.6,25.9,35.9,35.9,35.9,36.2,36.3,22.6,35.6,35.3,35.3,35.3,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.03 ,0.509 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.46 ,6.39 ,0.10 ,0.11 ,8.77E-06,2.7E+01,ND,17.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 17:00,36.5,37.1,38.3,35.7,44.7,25.9,35.9,35.9,35.9,36.2,36.3,22.6,35.6,35.4,35.3,35.3,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.24 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.49 ,6.40 ,0.10 ,0.11 ,8.77E-06,2.8E+01,5.38E-03,16.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 23:00,36.5,36.7,38.2,35.7,44.7,25.9,35.9,35.9,35.9,36.2,36.3,22.7,35.6,35.4,35.3,35.3,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.24 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.49 ,6.43 ,0.09 ,0.10 ,8.67E-06,2.8E+01,2.69E-03,16.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 5:00,36.6,36.9,38.2,35.7,44.7,25.9,35.9,35.9,35.9,36.2,36.3,22.4,35.6,35.4,35.3,35.3,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.45 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.46 ,6.43 ,0.09 ,0.10 ,8.67E-06,2.8E+01,2.69E-03,17.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 11:00,36.6,37,38.2,35.6,44.7,25.9,35.9,35.9,35.9,36.2,36.3,22.4,35.6,35.3,35.2,35.3,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.66 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.47 ,6.42 ,0.09 ,0.10 ,8.79E-06,2.7E+01,ND,16.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 17:00,36.5,36.5,38.2,35.6,44.7,25.9,35.9,35.9,35.9,36.1,36.3,22.4,35.6,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.82 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.44 ,6.40 ,0.08 ,0.09 ,8.79E-06,2.7E+01,ND,17.44 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 23:00,36.5,36.3,38.3,35.6,44.7,25.8,35.9,35.8,35.9,36.1,36.3,22.2,35.6,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.88 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.48 ,6.41 ,0.08 ,0.09 ,9.26E-06,2.7E+01,1.34E-02,17.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 5:00,36.5,36.6,38.3,35.6,44.7,25.8,35.9,35.9,35.9,36.1,36.2,22.2,35.6,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.68 ,0.510 ,-,-,0.509 ,0.451 ,0.510 ,0.452 ,6.46 ,6.41 ,0.08 ,0.10 ,9.26E-06,2.8E+01,5.38E-03,17.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 11:00,36.5,36.5,38.3,35.6,44.7,25.8,35.8,35.8,35.9,36.1,36.2,22.2,35.6,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.28 ,-,3.37 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.43 ,6.40 ,0.09 ,0.10 ,8.95E-06,2.8E+01,2.69E-03,16.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 17:00,36.5,36.3,38.3,35.5,44.7,25.8,35.8,35.8,35.9,36.1,36.2,22.2,35.5,35.3,35.2,35.2,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.11 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.47 ,6.42 ,0.09 ,0.10 ,8.95E-06,2.8E+01,ND,16.78 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 23:00,36.5,36.2,38.2,35.5,44.7,25.7,35.8,35.8,35.8,36,36.2,22.1,35.5,35.3,35.1,35.1,-,-,26.5,24.8,26,-,ND,5.27 ,-,2.82 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.46 ,6.42 ,0.09 ,0.10 ,8.70E-06,2.7E+01,2.69E-03,15.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 5:00,36.4,36.6,38.2,35.5,44.7,25.7,35.8,35.8,35.8,36,36.2,22.1,35.5,35.2,35.1,35.1,-,-,26.5,24.8,26,-,ND,5.27 ,-,2.78 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.49 ,6.41 ,0.09 ,0.10 ,8.70E-06,2.8E+01,2.69E-03,17.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 11:00,36.4,36.3,38.1,35.5,44.7,25.7,35.7,35.7,35.8,36,36.1,22,35.5,35.2,35.1,35.1,-,-,26.5,24.8,26,-,ND,5.27 ,-,2.85 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.52 ,6.44 ,0.09 ,0.10 ,8.72E-06,2.8E+01,ND,18.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 17:00,36.4,36.2,38,35.4,44.6,25.7,35.7,35.7,35.7,35.9,36.1,22,35.4,35.2,35,35,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.15 ,0.509 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.53 ,6.42 ,0.09 ,0.10 ,8.72E-06,2.7E+01,2.69E-03,18.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 23:00,36.3,36.2,38,35.4,44.7,25.6,35.7,35.7,35.7,35.9,36,21.9,35.4,35.1,35,35,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.68 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.49 ,6.42 ,0.08 ,0.09 ,8.64E-06,2.8E+01,1.07E-02,16.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 5:00,36.3,36.1,38.1,35.4,44.6,25.6,35.7,35.7,35.7,35.9,36,21.9,35.4,35.1,35,35,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.93 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.48 ,6.37 ,0.08 ,0.09 ,8.64E-06,2.7E+01,2.69E-03,17.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 11:00,36.3,36.3,38.2,35.3,44.6,25.6,35.6,35.6,35.7,35.9,36,21.9,35.3,35.1,34.9,34.9,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.96 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.45 ,6.41 ,0.08 ,0.09 ,8.65E-06,2.8E+01,5.38E-03,17.98 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 17:00,36.2,36.2,38.3,35.3,44.6,25.6,35.6,35.6,35.6,35.8,35.9,21.8,35.3,35.1,34.9,34.9,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.84 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.43 ,6.38 ,0.09 ,0.09 ,8.65E-06,2.8E+01,2.69E-03,17.95 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 23:00,36.2,36,38.3,35.3,44.6,25.6,35.6,35.5,35.6,35.8,35.9,21.7,35.3,35,34.9,34.9,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.84 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.44 ,6.40 ,0.09 ,0.09 ,8.88E-06,2.7E+01,ND,16.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 5:00,36.2,36.7,38.2,35.3,44.5,25.5,35.5,35.5,35.6,35.8,35.9,21.7,35.2,35,34.8,34.9,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.68 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.43 ,6.37 ,0.09 ,0.09 ,8.88E-06,2.8E+01,ND,18.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 11:00,36.1,36.3,38.2,35.2,44.5,25.5,35.5,35.5,35.5,35.7,35.9,21.7,35.2,35,34.8,34.8,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.48 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.48 ,6.35 ,0.09 ,0.09 ,8.73E-06,2.8E+01,5.38E-03,16.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 17:00,36.1,36,38.1,35.2,44.5,25.5,35.5,35.5,35.5,35.7,35.8,21.9,35.2,34.9,34.8,34.8,-,-,26.5,24.8,26,-,ND,5.27 ,-,3.26 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.47 ,6.43 ,0.09 ,0.09 ,8.73E-06,2.7E+01,2.69E-03,17.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 23:00,36.1,36,38,35.2,44.5,25.5,35.4,35.4,35.5,35.7,35.8,21.6,35.2,34.9,34.8,34.8,-,-,26.5,24.8,26,-,ND,5.27 ,-,2.96 ,0.509 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.48 ,6.41 ,0.10 ,0.10 ,8.67E-06,2.7E+01,2.69E-03,15.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 5:00,36,36.2,38,35.2,44.5,25.4,35.4,35.4,35.5,35.6,35.8,21.4,35.1,34.9,34.7,34.8,-,-,26.5,24.8,26,-,ND,5.27 ,-,2.71 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.43 ,6.41 ,0.10 ,0.10 ,8.67E-06,2.8E+01,ND,16.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 11:00,36,35.9,37.9,35.1,44.4,25.4,35.4,35.4,35.4,35.6,35.8,21.4,35.1,34.9,34.7,34.7,-,-,26.4,24.7,25.9,-,ND,5.27 ,-,2.56 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.48 ,6.41 ,0.10 ,0.11 ,8.66E-06,2.8E+01,2.69E-03,15.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 17:00,36,36,37.9,35.1,44.4,25.4,35.3,35.3,35.4,35.6,35.7,21.4,35.1,34.8,34.7,34.7,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,2.52 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.47 ,6.38 ,0.10 ,0.11 ,8.66E-06,2.8E+01,5.38E-03,15.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 23:00,35.9,35.8,37.8,35.1,44.4,25.4,35.3,35.3,35.4,35.6,35.7,21.4,35.1,34.8,34.7,34.7,-,-,26.3,24.7,25.8,-,ND,5.27 ,-,2.49 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.49 ,6.38 ,0.10 ,0.11 ,8.90E-06,2.8E+01,2.69E-03,15.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 5:00,35.9,35.9,37.7,35.1,44.4,25.3,35.3,35.3,35.4,35.5,35.7,21.2,35,34.8,34.6,34.7,-,-,26.3,24.7,25.9,-,ND,5.27 ,-,2.65 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.48 ,6.44 ,0.10 ,0.11 ,8.90E-06,2.7E+01,5.38E-03,17.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 11:00,35.9,36,37.7,35,44.4,25.3,35.3,35.3,35.4,35.5,35.6,20.8,35,34.7,34.6,34.7,-,-,26.3,24.7,25.8,-,ND,5.27 ,-,2.79 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.49 ,6.39 ,0.10 ,0.10 ,8.48E-06,2.7E+01,ND,15.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 17:00,35.8,36,37.6,35,44.4,25.3,35.3,35.3,35.3,35.5,35.6,20.9,35,34.7,34.6,34.6,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.11 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.45 ,6.40 ,0.10 ,0.10 ,8.48E-06,2.8E+01,ND,17.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 23:00,35.8,35.9,37.5,35,44.4,25.3,35.3,35.2,35.3,35.5,35.6,20.9,35,34.7,34.6,34.6,-,-,26.3,24.7,25.9,-,ND,5.27 ,-,3.39 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.51 ,6.47 ,0.09 ,0.10 ,8.63E-06,2.8E+01,2.69E-03,16.74 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
