,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 5:00,35.8,35.8,37.4,35,44.4,25.3,35.2,35.2,35.3,35.5,35.6,20.9,35,34.7,34.6,34.6,-,-,26.3,24.7,25.8,-,ND,5.27 ,-,3.66 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.48 ,6.40 ,0.09 ,0.09 ,8.63E-06,2.8E+01,ND,16.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 11:00,35.8,35.9,37.4,35,44.3,25.2,35.2,35.2,35.3,35.4,35.6,20.8,34.9,34.7,34.6,34.6,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.73 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.47 ,6.40 ,0.09 ,0.09 ,8.49E-06,2.7E+01,ND,17.12 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 17:00,35.7,35.8,37.3,35,44.3,25.2,35.2,35.2,35.3,35.4,35.5,20.9,34.9,34.7,34.6,34.6,-,-,26.3,24.7,25.8,-,ND,5.27 ,-,3.93 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.48 ,6.44 ,0.09 ,0.09 ,8.49E-06,2.7E+01,ND,16.14 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 23:00,35.7,35.9,37.3,35,44.4,25.2,35.2,35.2,35.3,35.4,35.5,20.8,34.9,34.6,34.5,34.6,-,-,26.3,24.7,25.8,-,ND,5.27 ,-,3.98 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.46 ,6.37 ,0.09 ,0.09 ,8.97E-06,2.7E+01,ND,17.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 5:00,35.7,35.9,37.5,34.9,44.4,25.2,35.2,35.2,35.3,35.4,35.5,20.7,34.9,34.6,34.5,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.80 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.47 ,6.39 ,0.09 ,0.09 ,8.97E-06,2.8E+01,2.69E-03,17.63 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 11:00,35.7,35.8,37.4,34.9,44.5,25.2,35.2,35.2,35.3,35.3,35.5,20.6,34.9,34.6,34.5,34.5,-,-,26.3,24.7,25.8,-,ND,5.27 ,-,3.86 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.42 ,6.40 ,0.09 ,0.09 ,8.83E-06,2.7E+01,5.38E-03,16.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 17:00,35.6,35.8,37.4,34.9,44.4,25.1,35.1,35.1,35.2,35.3,35.5,20.4,34.9,34.6,34.5,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.90 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.46 ,6.38 ,0.09 ,0.09 ,8.83E-06,2.8E+01,8.07E-03,16.86 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 23:00,35.6,35.6,37.4,34.9,44.4,25.1,35.1,35.1,35.2,35.3,35.5,20.3,34.9,34.5,34.5,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.84 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.41 ,6.42 ,0.09 ,0.09 ,8.64E-06,2.7E+01,5.38E-03,17.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 5:00,35.6,35.9,37.3,34.9,44.4,25.1,35.1,35.1,35.2,35.3,35.5,20.1,34.9,34.5,34.5,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.75 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.47 ,6.42 ,0.09 ,0.09 ,8.64E-06,2.8E+01,2.69E-03,15.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 11:00,35.6,35.8,37.3,34.9,44.4,25.1,35.1,35.1,35.2,35.3,35.4,19.8,34.9,34.5,34.4,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.79 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.48 ,6.39 ,0.09 ,0.09 ,8.50E-06,2.7E+01,2.69E-03,17.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 17:00,35.6,35.8,37.4,34.8,44.3,25,35.1,35.1,35.3,35.3,35.4,19.3,34.8,34.4,34.4,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.84 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.46 ,6.41 ,0.09 ,0.09 ,8.50E-06,2.8E+01,2.69E-03,17.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 23:00,35.6,35.8,37.5,34.8,44.3,25,35.1,35.1,35.3,35.3,35.4,19,34.8,34.4,34.4,34.5,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,4.03 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.49 ,6.39 ,0.09 ,0.09 ,8.46E-06,2.8E+01,8.07E-03,16.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 5:00,35.5,35.7,37.5,34.8,44.3,25,35,35,35.3,35.2,35.4,19,34.8,34.3,34.4,34.4,-,-,26.3,24.6,25.8,-,ND,5.27 ,-,3.97 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.44 ,6.40 ,0.09 ,0.09 ,8.46E-06,2.7E+01,ND,17.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 11:00,35.5,35.6,37.6,34.8,44.3,25,35,35.1,35.2,35.2,35.4,19,34.8,34.3,34.4,34.4,-,-,26.2,24.5,25.7,-,ND,5.27 ,-,3.94 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.41 ,6.41 ,0.09 ,0.09 ,8.52E-06,2.8E+01,2.69E-03,16.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 17:00,35.4,35.6,37.7,34.8,44.2,25,35,35,35.3,35.2,35.4,18.3,34.8,34.3,34.4,34.4,-,-,26.1,24.5,25.7,-,ND,5.27 ,-,3.89 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.46 ,6.40 ,0.09 ,0.09 ,8.52E-06,2.8E+01,8.07E-03,16.56 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 23:00,35.5,35.6,37.7,34.8,44.3,25,35,35,35.3,35.2,35.4,17.8,34.8,34.2,34.4,34.4,-,-,26.2,24.5,25.7,-,ND,5.27 ,-,4.00 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.44 ,6.37 ,0.09 ,0.09 ,8.84E-06,2.7E+01,ND,16.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 5:00,35.5,35.4,37.7,34.8,44.3,25,35,35,35.3,35.2,35.3,17.8,34.8,34.2,34.4,34.4,-,-,26.2,24.5,25.7,-,ND,5.27 ,-,3.56 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.45 ,6.37 ,0.09 ,0.09 ,8.84E-06,2.8E+01,5.38E-03,16.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 11:00,35.4,35.5,37.6,34.8,44.3,24.9,35,35,35.1,35.2,35.3,20,34.7,34.4,34.3,34.4,-,-,26.1,24.5,25.6,-,ND,5.27 ,-,3.46 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.41 ,6.42 ,0.09 ,0.09 ,8.37E-06,2.8E+01,2.69E-03,15.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 17:00,35.4,35.5,37.6,34.8,44.3,24.9,35,35,35.1,35.2,35.3,20.3,34.7,34.4,34.3,34.4,-,-,26,24.4,25.6,-,ND,5.26 ,-,3.33 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.46 ,6.38 ,0.09 ,0.09 ,8.37E-06,2.8E+01,ND,15.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 23:00,35.4,35.5,37.6,34.7,44.2,24.9,35,35,35.1,35.1,35.3,20.4,34.7,34.4,34.3,34.4,-,-,26.1,24.4,25.6,-,ND,5.26 ,-,3.13 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.451 ,6.47 ,6.41 ,0.09 ,0.09 ,8.31E-06,2.8E+01,1.34E-02,17.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 5:00,35.4,35.5,37.6,34.7,44.2,24.8,34.9,34.9,35,35.1,35.3,20.4,34.7,34.4,34.3,34.3,-,-,26.1,24.4,25.6,-,ND,5.26 ,-,3.10 ,0.509 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.46 ,6.40 ,0.09 ,0.09 ,8.31E-06,2.7E+01,2.69E-03,16.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 11:00,35.4,35.4,37.5,34.7,44.2,24.8,34.9,34.9,35,35.1,35.3,20.5,34.7,34.4,34.3,34.3,-,-,26,24.4,25.6,-,ND,5.26 ,-,3.18 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.41 ,6.36 ,0.09 ,0.09 ,8.39E-06,2.8E+01,5.38E-03,15.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 17:00,35.3,35.4,37.6,34.7,44.2,24.8,34.9,34.9,35,35.1,35.3,20.1,34.7,34.3,34.3,34.3,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.24 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.45 ,6.38 ,0.09 ,0.09 ,8.39E-06,2.8E+01,ND,15.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 23:00,35.3,35.4,37.5,34.7,44.2,24.8,34.9,34.9,35,35.1,35.2,20,34.7,34.3,34.3,34.3,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.07 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.47 ,6.44 ,0.09 ,0.09 ,8.60E-06,2.8E+01,2.69E-03,14.66 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 5:00,35.3,35.4,37.5,34.7,44.2,24.8,34.9,34.9,35,35.1,35.2,20.2,34.6,34.3,34.2,34.3,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.10 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.48 ,6.41 ,0.09 ,0.09 ,8.60E-06,2.7E+01,5.38E-03,15.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 11:00,35.3,35.3,37.4,34.6,44.2,24.7,34.9,34.9,35,35,35.2,20,34.6,34.3,34.2,34.2,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.14 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.49 ,6.40 ,0.09 ,0.09 ,8.52E-06,2.8E+01,5.38E-03,16.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 17:00,35.2,35.3,37.2,34.6,44.1,24.7,34.8,34.8,35,35,35.2,19.2,34.6,34.2,34.1,34.1,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.26 ,0.510 ,-,-,0.509 ,0.450 ,0.510 ,0.452 ,6.48 ,6.42 ,0.09 ,0.09 ,8.52E-06,2.8E+01,ND,15.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 23:00,35.2,35.3,37.1,34.6,44.1,24.7,34.8,34.8,34.9,35,35.1,19.7,34.6,34.2,34.2,34.2,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.25 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.47 ,6.44 ,0.09 ,0.09 ,8.36E-06,2.8E+01,2.69E-03,16.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 5:00,35.2,35.3,37.1,34.6,44,24.7,34.8,34.8,34.9,35,35.1,19.9,34.6,34.2,34.2,34.2,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.23 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.43 ,6.40 ,0.09 ,0.09 ,8.36E-06,2.8E+01,2.69E-03,15.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 11:00,35.2,35.2,37,34.6,44,24.6,34.8,34.8,34.9,34.9,35.1,20.4,34.5,34.3,34.1,34.2,-,-,26,24.3,25.5,-,ND,5.26 ,-,3.47 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.46 ,6.40 ,0.09 ,0.09 ,8.52E-06,2.7E+01,ND,16.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 17:00,35.1,35.1,36.9,34.5,44,24.6,34.7,34.7,34.8,34.9,34.5,33.6,34.5,34.4,34.1,34.2,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.77 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.451 ,6.44 ,6.39 ,0.09 ,0.09 ,8.52E-06,2.8E+01,ND,16.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 23:00,35.1,35.1,36.9,34.5,43.9,24.6,34.8,34.7,34.8,34.9,34.5,33.4,34.5,34.4,34.1,34.1,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.95 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.451 ,6.46 ,6.42 ,0.09 ,0.09 ,8.33E-06,2.8E+01,ND,16.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 5:00,35.1,35.2,36.9,34.5,43.9,24.6,34.7,34.7,34.8,34.9,34.4,33.4,34.5,34.4,34.1,34.1,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.89 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.44 ,6.44 ,0.09 ,0.09 ,8.33E-06,2.8E+01,8.07E-03,16.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 11:00,35,35.1,36.9,34.5,43.9,24.6,34.7,34.7,34.7,34.8,34.4,33.8,34.4,34.4,34.1,34.1,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.95 ,0.509 ,-,-,0.508 ,0.449 ,0.509 ,0.451 ,6.45 ,6.38 ,0.09 ,0.09 ,8.31E-06,2.8E+01,2.69E-03,17.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 17:00,35,35.1,37.1,34.4,43.9,24.6,34.7,34.6,34.7,34.8,34.4,34,34.4,34.3,34,34.1,-,-,26,24.3,25.5,-,ND,5.26 ,-,3.92 ,0.509 ,-,-,0.508 ,0.449 ,0.509 ,0.451 ,6.45 ,6.39 ,0.09 ,0.09 ,8.31E-06,2.8E+01,ND,16.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 23:00,35,35.1,37,34.4,43.8,24.5,34.7,34.6,34.7,34.8,34.3,34.1,34.4,34.3,34,34,-,-,26,24.4,25.5,-,ND,5.26 ,-,4.07 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.47 ,6.40 ,0.09 ,0.09 ,8.53E-06,2.8E+01,ND,17.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 5:00,35,35.1,37.1,34.4,43.8,24.5,34.6,34.6,34.7,34.8,34.3,33.8,34.4,34.3,34,34,-,-,26,24.4,25.5,-,ND,5.26 ,-,4.00 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.452 ,6.43 ,6.37 ,0.09 ,0.09 ,8.53E-06,2.7E+01,8.07E-03,16.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 11:00,34.9,35.1,37.1,34.4,43.8,24.5,34.6,34.6,34.6,34.8,34.3,34.3,34.4,34.3,34,34,-,-,26,24.3,25.5,-,ND,5.26 ,-,4.00 ,0.509 ,-,-,0.508 ,0.449 ,0.509 ,0.451 ,6.45 ,6.39 ,0.09 ,0.09 ,8.34E-06,2.8E+01,2.69E-03,15.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 17:00,34.9,35,37.2,34.3,43.8,24.5,34.6,34.6,34.6,34.7,34.2,34.5,34.3,34.3,34,34,-,-,26,24.3,25.5,-,ND,5.26 ,-,3.78 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.451 ,6.44 ,6.39 ,0.09 ,0.09 ,8.34E-06,2.8E+01,ND,16.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 23:00,34.9,35,37.2,34.3,43.8,24.5,34.6,34.5,34.6,34.7,34.2,34.7,34.3,34.2,33.9,34,-,-,26,24.4,25.5,-,ND,5.26 ,-,3.66 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.451 ,6.44 ,6.38 ,0.09 ,0.09 ,8.29E-06,2.8E+01,ND,16.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 5:00,34.8,35,37.1,34.3,43.7,24.4,34.6,34.5,34.6,34.7,34.2,34.8,34.3,34.2,33.9,34,-,-,26,24.3,25.5,-,ND,5.26 ,-,3.69 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.452 ,6.46 ,6.37 ,0.09 ,0.09 ,8.29E-06,2.8E+01,8.07E-03,15.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 11:00,34.8,35,37.1,34.3,43.7,24.4,34.5,34.5,34.6,34.7,34.1,34.9,34.3,34.2,33.9,33.9,-,-,25.9,24.3,25.5,-,ND,5.26 ,-,3.54 ,0.509 ,-,-,0.509 ,0.450 ,0.509 ,0.452 ,6.44 ,6.39 ,0.09 ,0.09 ,8.30E-06,2.8E+01,2.69E-03,15.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 17:00,34.8,35,37,34.3,43.7,24.4,34.5,34.5,34.5,34.6,34.3,32.2,34.3,34.2,33.9,33.9,-,-,25.9,24.3,25.5,-,ND,5.26 ,-,3.57 ,0.508 ,-,-,0.507 ,0.449 ,0.508 ,0.451 ,6.42 ,6.37 ,0.09 ,0.09 ,8.30E-06,2.7E+01,2.69E-03,16.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 23:00,34,34.9,36.9,34.2,43.8,24.4,34.5,34.5,34.5,34.6,34.1,35.8,34.2,34.2,33.9,33.9,-,-,25.9,24.3,25.5,-,ND,5.26 ,-,3.50 ,0.508 ,-,-,0.508 ,0.449 ,0.508 ,0.451 ,6.43 ,6.39 ,0.09 ,0.09 ,8.53E-06,2.7E+01,2.69E-03,14.64 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 5:00,34.1,34.9,37,34.2,43.6,24.3,34.5,34.4,34.5,34.6,34.2,32.7,34.2,34.1,33.8,33.9,-,-,25.9,24.3,25.4,-,ND,5.26 ,-,3.54 ,0.509 ,-,-,0.508 ,0.450 ,0.509 ,0.451 ,6.49 ,6.35 ,0.09 ,0.09 ,8.53E-06,2.7E+01,2.69E-03,16.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 11:00,34.1,34.9,36.8,34.2,43.6,24.3,34.4,34.4,34.5,34,34.3,30.4,34.2,34.1,33.8,33.8,-,-,25.9,24.3,25.4,-,ND,5.26 ,-,3.46 ,0.508 ,-,-,0.507 ,0.449 ,0.508 ,0.451 ,6.46 ,6.36 ,0.09 ,0.09 ,8.19E-06,2.8E+01,2.69E-03,16.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 17:00,34.1,34.8,36.7,34.2,43.6,24.3,34.4,34.4,34.4,33.9,34.2,30.5,34.1,34,33.8,33.8,-,-,25.9,24.2,25.4,-,ND,5.25 ,-,3.38 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.55 ,6.45 ,0.09 ,0.09 ,8.19E-06,2.7E+01,5.38E-03,15.63 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 23:00,34.1,34.8,36.6,34.1,43.6,24.3,34.4,34.3,34.4,33.8,34.1,32.6,34.1,34,33.7,33.8,-,-,25.9,24.3,25.4,-,ND,5.25 ,-,3.18 ,0.508 ,-,-,0.508 ,0.182 ,0.508 ,0.138 ,6.58 ,6.47 ,0.09 ,0.09 ,8.46E-06,2.7E+01,2.69E-03,15.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 5:00,34.1,34.8,36.6,34.1,43.6,24.2,34.3,34.3,34.4,33.8,34.1,32.7,34.1,34,33.7,33.8,-,-,25.8,24.2,25.4,-,ND,5.25 ,-,3.26 ,0.508 ,-,-,0.508 ,0.182 ,0.508 ,0.138 ,6.57 ,6.48 ,0.09 ,0.09 ,8.46E-06,2.7E+01,ND,16.03 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 11:00,34.1,34.7,36.5,34,43.5,24.2,34.2,34.2,34.3,33.7,34,32.7,34,34,33.7,33.7,-,-,25.8,24.2,25.4,-,ND,5.25 ,-,3.22 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.59 ,6.46 ,0.09 ,0.09 ,8.19E-06,2.7E+01,2.69E-03,17.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 17:00,34.1,34.7,36.5,34,43.8,24.2,34.3,34.3,34.3,33.7,34,32.8,34,33.9,33.7,33.7,-,-,25.8,24.2,25.4,-,ND,5.25 ,-,3.42 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.137 ,6.58 ,6.47 ,0.09 ,0.09 ,8.19E-06,2.7E+01,ND,16.97 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 23:00,34.1,34.7,36.4,34,43.5,24.1,34.3,34.2,34.3,33.7,34,32.7,34,33.9,33.6,33.7,-,-,25.8,24.2,25.4,-,ND,5.52 ,-,3.44 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.58 ,6.47 ,0.09 ,0.09 ,8.24E-06,2.8E+01,ND,16.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 5:00,34.1,34.7,36.3,34,43.5,24.1,34.2,34.2,34.2,33.6,33.9,32.6,34,33.9,33.6,33.6,-,-,25.8,24.2,25.3,-,ND,5.52 ,-,3.45 ,0.508 ,-,-,0.508 ,0.182 ,0.508 ,0.138 ,6.60 ,6.47 ,0.09 ,0.09 ,8.24E-06,2.7E+01,2.69E-03,16.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 11:00,34,34.7,36.3,33.9,43.4,24.1,34.1,34.1,34.2,33.6,33.9,32.8,33.9,33.8,33.6,33.6,-,-,25.8,24.2,25.3,-,ND,5.52 ,-,3.61 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.57 ,6.47 ,0.08 ,0.09 ,8.18E-06,2.8E+01,2.69E-03,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 17:00,34.5,34.7,36.2,33.9,43.4,24,34.1,34.1,34.2,33.5,33.8,32.9,33.9,33.8,33.5,33.6,-,-,25.7,24.1,25.3,-,ND,5.52 ,-,3.73 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.57 ,6.45 ,0.08 ,0.09 ,8.18E-06,2.7E+01,2.69E-03,16.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 23:00,34.4,34.6,36.2,33.9,43.4,24,34.1,34.1,34.1,33.5,33.8,32.7,33.9,33.8,33.5,33.5,-,-,25.7,24.2,25.3,-,ND,5.52 ,-,3.77 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.57 ,6.46 ,0.08 ,0.08 ,8.13E-06,2.8E+01,2.69E-03,17.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 5:00,33.8,34.8,36.1,33.8,43.4,24,34.1,34.1,34.1,33.4,33.8,32.7,33.8,33.7,33.5,33.5,-,-,25.7,24.1,25.3,-,ND,5.52 ,-,3.92 ,0.508 ,-,-,0.508 ,0.183 ,0.508 ,0.138 ,6.60 ,6.45 ,0.08 ,0.08 ,8.13E-06,2.8E+01,ND,16.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 11:00,33.9,34.6,36.1,33.8,43.3,23.9,34,34,34.1,33.4,33.7,32.8,33.8,33.7,33.4,33.4,-,-,25.7,24.1,25.3,-,ND,5.52 ,-,4.02 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.138 ,6.58 ,6.47 ,0.08 ,0.08 ,8.47E-06,2.8E+01,ND,16.97 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 17:00,33.9,34.8,36.1,33.8,43.3,23.9,34,34,34,33.3,33.7,32.6,33.7,33.6,33.4,33.4,-,-,25.7,24.1,25.2,-,ND,5.52 ,-,3.90 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.138 ,6.60 ,6.45 ,0.08 ,0.08 ,8.47E-06,2.8E+01,8.07E-03,16.48 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 23:00,33.8,34.5,36,33.7,43.3,23.9,34,33.9,34,33.2,33.7,32.6,33.7,33.6,33.4,33.4,-,-,25.7,24.1,25.2,-,ND,5.51 ,-,4.01 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.58 ,6.45 ,0.08 ,0.08 ,8.33E-06,2.8E+01,ND,15.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 5:00,33.8,34.5,36,33.7,43.3,23.9,33.9,33.9,34,33.2,33.6,32.6,33.7,33.6,33.3,33.3,-,-,25.7,24.1,25.2,-,ND,5.51 ,-,3.89 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.58 ,6.47 ,0.08 ,0.08 ,8.33E-06,2.7E+01,2.69E-03,15.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 11:00,34.2,34.6,36,33.6,43.2,23.8,33.9,33.9,33.9,33.2,34.2,20.4,33.6,33.5,33.3,33.3,-,-,25.6,24.1,25.2,-,ND,5.51 ,-,3.98 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.58 ,6.45 ,0.08 ,0.09 ,8.25E-06,2.8E+01,5.38E-03,16.49 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 17:00,33.7,34.6,35.9,33.6,43.2,23.8,33.8,33.8,33.9,33.1,34.1,20.4,33.6,33.4,33.3,33.3,-,-,25.6,24,25.2,-,ND,5.51 ,-,3.81 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.56 ,6.45 ,0.08 ,0.08 ,8.25E-06,2.8E+01,5.38E-03,14.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 23:00,33.7,34.4,35.9,33.6,43.1,23.7,33.8,33.8,33.8,33.1,34.1,20.3,33.6,33.4,33.2,33.2,-,-,25.6,24,25.2,-,ND,5.51 ,-,3.81 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.59 ,6.46 ,0.08 ,0.08 ,8.14E-06,2.8E+01,2.69E-03,16.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 5:00,33.6,34.3,35.9,33.5,43.1,23.7,33.8,33.8,33.8,33.1,34.1,20.3,33.5,33.4,33.2,33.2,-,-,25.6,24,25.2,-,ND,5.51 ,-,3.85 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.138 ,6.56 ,6.46 ,0.08 ,0.08 ,8.14E-06,2.7E+01,2.69E-03,17.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 11:00,33.6,34.3,35.9,33.5,43.1,23.7,33.7,33.7,33.8,33,34,20.3,33.5,33.3,33.2,33.2,-,-,25.6,24,25.1,-,ND,5.51 ,-,3.97 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.57 ,6.44 ,0.08 ,0.08 ,8.15E-06,2.7E+01,2.69E-03,16.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 17:00,33.6,34.4,35.8,33.5,43.1,23.7,33.7,33.7,33.7,32.9,34,20.2,33.5,33.3,33.1,33.1,-,-,25.5,24,25.1,-,ND,5.51 ,-,3.79 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.57 ,6.45 ,0.08 ,0.08 ,8.15E-06,2.7E+01,8.07E-03,16.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 23:00,34,34.3,35.8,33.5,43.1,23.6,33.7,33.7,33.7,32.9,34,20.2,33.4,33.3,33.1,33.1,-,-,25.5,24,25.1,-,ND,5.51 ,-,3.76 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.137 ,6.60 ,6.44 ,0.08 ,0.08 ,8.34E-06,2.8E+01,2.69E-03,15.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 5:00,33.9,34.3,35.8,33.4,43,23.6,33.6,33.7,33.7,32.8,33.9,20,33.4,33.2,33.1,33.1,-,-,25.5,23.9,25.1,-,ND,5.51 ,-,3.71 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.137 ,6.61 ,6.47 ,0.08 ,0.09 ,8.34E-06,2.8E+01,ND,16.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 11:00,33.3,34.1,35.8,33.4,43,23.6,33.6,33.6,33.6,32.7,33.9,20.1,33.4,33.2,33,33,-,-,25.4,23.9,25,-,ND,5.51 ,-,3.61 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.59 ,6.46 ,0.08 ,0.09 ,8.06E-06,2.8E+01,5.38E-03,16.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 17:00,33.6,34.1,35.9,33.4,43,23.6,33.6,33.6,33.6,32.7,33.9,20.1,33.3,33.2,33,33,-,-,25.3,23.8,25,-,ND,5.51 ,-,3.62 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.60 ,6.46 ,0.08 ,0.09 ,8.06E-06,2.8E+01,2.69E-03,16.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 23:00,32.5,33.9,35.8,33.3,43,23.5,33.5,33.5,33.6,32.7,33.8,20.1,33.3,33.1,33,33,-,-,25.4,23.8,25,-,ND,5.51 ,-,3.70 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.137 ,6.59 ,6.45 ,0.08 ,0.09 ,8.17E-06,2.7E+01,ND,15.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 5:00,33.3,33.8,35.8,33.3,43,23.5,33.5,33.5,33.6,32.6,33.8,20.1,33.3,33.1,32.9,32.9,-,-,25.4,23.8,25,-,ND,5.51 ,-,3.94 ,0.508 ,-,-,0.507 ,0.182 ,0.508 ,0.137 ,6.57 ,6.45 ,0.08 ,0.08 ,8.17E-06,2.7E+01,ND,15.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 11:00,33.3,33.8,35.8,33.3,42.9,23.5,33.5,33.5,33.5,32.5,33.7,20.1,33.2,33.1,32.9,32.9,-,-,25.3,23.7,24.9,-,ND,5.51 ,-,3.99 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.56 ,6.46 ,0.08 ,0.08 ,8.10E-06,2.7E+01,ND,16.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 17:00,33.3,33.8,35.7,33.2,42.9,23.4,33.4,33.4,33.5,30.6,33.7,20,33.2,32.9,32.9,32.9,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,4.01 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.59 ,6.47 ,0.08 ,0.08 ,8.10E-06,2.7E+01,2.69E-03,16.20 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 23:00,33.3,33.8,35.7,33.2,42.9,23.4,33.4,33.4,33.4,30.1,33.7,20,33.2,33,32.8,32.8,-,-,25.2,23.7,24.9,-,ND,5.51 ,-,3.91 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.55 ,6.49 ,0.08 ,0.08 ,8.01E-06,2.8E+01,2.69E-03,15.56 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 5:00,33.7,33.7,35.7,33.2,42.9,23.4,33.4,33.4,33.4,29.9,33.6,20,33.1,32.9,32.8,32.8,-,-,25.2,23.7,24.9,-,ND,5.51 ,-,3.89 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.58 ,6.48 ,0.08 ,0.08 ,8.01E-06,2.8E+01,2.69E-03,16.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 11:00,33.7,33.7,35.6,33.1,42.8,23.4,33.4,33.3,33.4,29.8,33.6,20,33.1,32.9,32.8,32.8,-,-,25.2,23.7,24.8,-,-,5.51 ,-,3.94 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.55 ,6.45 ,0.08 ,0.08 ,8.28E-06,2.8E+01,ND,15.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 17:00,33.1,33.7,35.6,33.1,42.8,23.4,33.3,33.3,33.4,29.7,33.6,20,33.1,32.9,32.8,32.8,-,-,25.2,23.7,24.9,-,ND,5.51 ,-,3.82 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.56 ,6.43 ,0.08 ,0.08 ,8.28E-06,2.8E+01,1.07E-02,16.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 23:00,33.2,33.7,35.6,33.1,42.8,23.3,33.3,33.3,33.4,29.7,33.6,20,33.1,32.9,32.7,32.8,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,3.93 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.54 ,6.46 ,0.08 ,0.08 ,7.98E-06,2.8E+01,ND,15.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 5:00,33.2,33.6,35.6,33.1,42.8,23.3,33.3,33.3,33.3,29.7,33.6,20,33.1,32.8,32.7,32.7,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,3.88 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.56 ,6.46 ,0.08 ,0.08 ,7.98E-06,2.8E+01,ND,15.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 11:00,33.1,33.6,35.6,33,42.8,23.3,33.3,33.3,33.3,29.6,33.5,20,33,32.8,32.7,32.7,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,4.07 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.54 ,6.46 ,0.08 ,0.08 ,7.93E-06,2.8E+01,2.69E-03,14.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 17:00,33.3,33.6,35.8,33,42.7,23.3,33.3,33.3,33.3,29.6,33.5,20,33,32.8,32.7,32.7,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,3.91 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.55 ,6.42 ,0.08 ,0.08 ,7.93E-06,2.8E+01,ND,16.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 23:00,33.3,33.6,35.8,33,42.7,23.3,33.3,33.2,33.3,29.6,33.5,20,33,32.8,32.7,32.7,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,3.97 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.138 ,6.56 ,6.43 ,0.08 ,0.08 ,8.19E-06,2.8E+01,1.07E-02,16.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 5:00,33,33.8,35.9,33,42.7,23.2,33.3,33.2,33.3,29.5,33.5,20,33,32.8,32.7,32.7,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,3.73 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.57 ,6.42 ,0.08 ,0.08 ,8.19E-06,2.7E+01,8.07E-03,13.95 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 11:00,33.6,33.8,35.8,33,42.7,23.2,33.2,33.2,33.3,29.5,33.5,20.1,33,32.8,32.7,32.7,-,-,25.2,23.7,24.8,-,ND,5.51 ,-,3.74 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.54 ,6.45 ,0.08 ,0.08 ,8.00E-06,2.7E+01,ND,15.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 17:00,33.5,33.6,35.7,33,42.7,23.2,33.2,33.2,33.3,29.4,33.5,20,33,32.8,32.6,32.7,-,-,25.2,23.6,24.8,-,ND,5.50 ,-,3.64 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.57 ,6.43 ,0.08 ,0.08 ,8.00E-06,2.7E+01,2.69E-03,14.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 23:00,33.3,33.5,35.6,33,42.7,23.2,33.2,33.2,33.2,29.4,33.5,20,33,32.8,32.6,32.7,-,-,25.2,23.6,24.8,-,ND,5.50 ,-,3.59 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.57 ,6.44 ,0.08 ,0.09 ,8.33E-06,2.8E+01,ND,15.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 5:00,33.5,33.6,35.5,33,42.6,23.1,33.2,33.2,33.2,29.3,33.5,20,33,32.8,32.6,32.7,-,-,25.1,23.6,24.8,-,ND,5.50 ,-,3.62 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.138 ,6.59 ,6.45 ,0.08 ,0.08 ,8.33E-06,2.8E+01,5.38E-03,15.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 11:00,32.9,33.6,35.5,33,42.6,23.1,33.2,33.2,33.2,29.3,33.5,20.1,33,32.7,32.6,32.7,-,-,25.1,23.6,24.8,-,ND,5.50 ,-,3.70 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.58 ,6.44 ,0.08 ,0.09 ,7.87E-06,2.8E+01,5.38E-03,15.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 17:00,33,33.6,35.4,33,42.6,23.1,33.2,33.2,33.2,29.3,33.4,20,33,32.7,32.6,32.6,-,-,25.1,23.6,24.8,-,ND,5.50 ,-,3.76 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.56 ,6.45 ,0.08 ,0.09 ,7.87E-06,2.8E+01,ND,15.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 23:00,33,33.6,35.4,33,42.6,23.1,33.2,33.2,33.2,29.3,33.4,20,33,32.7,32.6,32.6,-,-,25.1,23.6,24.7,-,ND,5.50 ,-,3.70 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.58 ,6.47 ,0.08 ,0.08 ,7.97E-06,2.7E+01,ND,15.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 5:00,33,33.5,35.4,32.9,42.6,23.1,33.2,33.1,33.2,29.3,33.4,20,32.9,32.7,32.6,32.6,-,-,25.1,23.6,24.7,-,ND,5.50 ,-,3.76 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.57 ,6.47 ,0.08 ,0.08 ,7.97E-06,2.8E+01,5.38E-03,14.57 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 11:00,33,33.5,35.4,32.9,42.5,23,33.1,33.1,33.2,29.2,33.4,20,32.9,32.7,32.6,32.6,-,-,25.1,23.6,24.7,-,ND,5.50 ,-,3.80 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.57 ,6.44 ,0.08 ,0.09 ,7.97E-06,2.7E+01,2.69E-03,13.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 17:00,33,33.5,35.3,32.9,42.5,23,33.1,33.1,33.2,29.2,33.4,19.9,32.9,32.7,32.6,32.6,-,-,25.1,23.5,24.7,-,ND,5.50 ,-,3.95 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.57 ,6.45 ,0.08 ,0.08 ,7.97E-06,2.8E+01,ND,15.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 23:00,33,33.5,35.4,32.9,42.5,23,33.1,33.1,33.1,29.2,33.4,20,32.9,32.7,32.5,32.6,-,-,25.1,23.6,24.7,-,ND,5.50 ,-,3.91 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.58 ,6.47 ,0.08 ,0.08 ,7.92E-06,2.7E+01,8.07E-03,15.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 5:00,33.3,33.7,35.5,32.9,42.5,23,33.1,33.1,33.1,29.1,33.4,20,32.9,32.7,32.5,32.6,-,-,25.1,23.5,24.7,-,ND,5.50 ,-,3.99 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.56 ,6.45 ,0.08 ,0.08 ,7.92E-06,2.8E+01,2.69E-03,15.49 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 11:00,33.3,33.6,35.3,32.9,42.3,23,33.1,33.1,33.1,29.1,33.3,19.8,32.9,32.6,32.5,32.5,-,-,25.1,23.5,24.7,-,ND,5.50 ,-,4.08 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.58 ,6.46 ,0.08 ,0.08 ,7.87E-06,2.7E+01,5.38E-03,14.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 17:00,33.4,33.6,35.4,32.8,42.2,22.9,33.1,33,33.1,29.1,33.3,19.8,32.8,32.6,32.5,32.5,-,-,25,23.5,24.7,-,ND,5.50 ,-,3.94 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.57 ,6.45 ,0.08 ,0.08 ,7.87E-06,2.7E+01,ND,16.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 23:00,33.3,33.4,35.4,32.8,42.2,22.9,33,33,33.1,29,33.3,19.8,32.8,32.6,32.5,32.5,-,-,25,23.5,24.6,-,ND,5.50 ,-,4.03 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.138 ,6.57 ,6.47 ,0.08 ,0.08 ,7.97E-06,2.8E+01,2.69E-03,14.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 5:00,32.8,33.4,35.4,32.8,42.2,22.9,33,33,33.1,29,33.3,19.8,32.8,32.6,32.5,32.5,-,-,25,23.5,24.6,-,ND,5.50 ,-,3.96 ,0.508 ,-,-,0.508 ,0.183 ,0.508 ,0.138 ,6.60 ,6.47 ,0.08 ,0.08 ,7.97E-06,2.8E+01,1.34E-02,14.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 11:00,32.5,33.3,35.4,32.8,42.2,22.9,33,33,33.1,29,33.3,19.8,32.8,32.6,32.5,32.5,-,-,25,23.5,24.6,-,ND,5.50 ,-,4.04 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.58 ,6.42 ,0.08 ,0.08 ,7.99E-06,2.8E+01,ND,15.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 17:00,33.1,33.4,35.4,32.8,42.1,22.9,33,33,33,28.9,33.2,19.8,32.8,32.5,32.4,32.4,-,-,25,23.5,24.6,-,ND,5.76 ,-,3.75 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.59 ,6.45 ,0.08 ,0.09 ,7.99E-06,2.8E+01,8.07E-03,15.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 23:00,33.1,33.4,35.3,32.8,42.1,22.8,33,33,33,28.9,33.2,19.7,32.8,32.5,32.4,32.4,-,-,25,23.5,24.6,-,ND,5.78 ,-,3.60 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.61 ,6.47 ,0.08 ,0.09 ,1.08E-05,2.8E+01,2.69E-03,15.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 5:00,32.8,33.4,35.2,32.7,42.1,22.8,33,33,33,28.9,33.2,19.8,32.8,32.5,32.4,32.4,-,-,25,23.5,24.6,-,ND,5.78 ,-,3.51 ,0.509 ,-,-,0.508 ,0.183 ,0.509 ,0.138 ,6.59 ,6.49 ,0.08 ,0.09 ,7.91E-06,2.7E+01,2.69E-03,14.40 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 11:00,33.2,33.3,35.2,32.7,42.1,22.8,33,33,33,28.8,33.2,19.7,32.8,32.5,32.4,32.4,-,-,24.9,23.4,24.6,-,ND,5.78 ,-,3.60 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.56 ,6.47 ,0.08 ,0.09 ,1.25E-05,2.7E+01,ND,14.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 17:00,32.8,33.3,35.2,32.7,42,22.8,33,32.9,33,28.8,33.2,19.7,32.7,32.5,32.4,32.4,-,-,24.9,23.5,24.6,-,ND,4.68 ,43.6,3.73 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.62 ,6.46 ,0.08 ,0.09 ,7.94E-06,2.8E+01,8.07E-03,15.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 23:00,32.8,33.3,35.2,32.7,42,22.8,32.9,32.9,33,28.8,33.2,19.7,32.7,32.5,32.4,32.4,-,-,24.9,23.4,24.5,-,ND,4.38 ,43.5,3.83 ,0.508 ,-,-,0.508 ,0.183 ,0.508 ,0.137 ,6.61 ,6.49 ,0.08 ,0.09 ,2.07E-05,2.7E+01,2.69E-03,15.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 5:00,32.8,33.3,35.2,32.7,42,22.7,33,32.9,33,28.8,33.2,19.7,32.7,32.5,32.4,32.4,-,-,24.9,23.4,24.5,-,ND,3.91 ,42.3,4.01 ,0.509 ,-,-,0.508 ,0.183 ,0.508 ,0.138 ,6.61 ,6.51 ,0.08 ,0.08 ,7.88E-06,2.8E+01,ND,14.74 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 11:00,33.1,33.3,35.4,32.7,42,22.7,32.9,32.9,32.9,28.8,33.1,19.7,32.7,32.5,32.4,32.4,-,-,24.8,23.4,24.5,-,ND,3.52 ,39.6,4.03 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.56 ,6.47 ,0.08 ,0.08 ,7.94E-06,2.8E+01,1.07E-02,16.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 17:00,32.7,33.3,35.2,32.7,42,22.7,32.9,32.9,32.9,29.1,33.1,20,32.7,32.5,32.4,32.4,-,-,24.9,23.4,24.5,-,ND,3.31 ,35.9,3.86 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.57 ,6.46 ,0.08 ,0.09 ,7.94E-06,2.8E+01,5.38E-03,15.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 23:00,32.8,33.3,35.1,32.7,42.1,22.7,32.9,32.9,32.9,28.7,33,19.7,32.7,32.5,32.3,32.4,-,-,24.9,23.4,24.5,-,ND,3.11 ,34.9,3.90 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.58 ,6.48 ,0.08 ,0.09 ,7.89E-06,2.7E+01,ND,15.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 5:00,32.8,33.3,35.1,32.7,42.1,22.7,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.5,32.3,32.4,-,-,24.8,23.4,24.5,-,ND,2.92 ,34.1,3.80 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.59 ,6.49 ,0.08 ,0.09 ,7.89E-06,2.8E+01,2.69E-03,15.41 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 11:00,32.8,33.3,35.1,32.7,42.2,22.7,32.9,32.9,32.9,28.7,33.2,19.8,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.5,-,ND,2.76 ,32.7,3.70 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.57 ,6.48 ,0.08 ,0.09 ,7.91E-06,2.7E+01,ND,13.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 17:00,32.8,33.3,35.1,32.7,42.3,22.7,32.9,32.9,32.9,28.7,33.2,19.8,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.5,-,ND,4.80 ,31.2,3.84 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.56 ,6.47 ,0.08 ,0.09 ,7.91E-06,2.8E+01,ND,13.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 23:00,32.9,33.2,35.1,32.7,42.3,22.6,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.5,-,ND,4.70 ,30.4,3.91 ,0.507 ,-,-,0.507 ,0.182 ,0.507 ,0.137 ,6.58 ,6.48 ,0.08 ,0.09 ,7.98E-06,2.7E+01,8.07E-03,13.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 5:00,32.9,33.2,35.1,32.7,42.3,22.6,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.59 ,29.8,3.86 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.60 ,6.47 ,0.08 ,0.09 ,7.98E-06,2.8E+01,5.38E-03,13.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 11:00,32.7,33.2,35.1,32.7,42.3,22.6,32.9,32.8,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.51 ,29.2,4.02 ,0.507 ,-,-,0.506 ,0.182 ,0.506 ,0.137 ,6.55 ,6.46 ,0.08 ,0.08 ,8.04E-06,2.8E+01,2.69E-03,14.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 17:00,33.2,33.2,35.1,32.7,42.3,22.6,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.47 ,28.3,3.95 ,0.507 ,-,-,0.506 ,0.182 ,0.507 ,0.137 ,6.56 ,6.44 ,0.08 ,0.08 ,8.04E-06,2.8E+01,ND,14.97 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 23:00,33.2,33.2,35.2,32.7,42.3,22.6,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.42 ,28,3.90 ,0.507 ,-,-,0.506 ,0.183 ,0.507 ,0.137 ,6.54 ,6.42 ,0.08 ,0.08 ,7.86E-06,2.8E+01,ND,14.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 5:00,33.2,33.2,35.3,32.7,42.3,22.6,32.8,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.36 ,28.1,3.90 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.53 ,6.44 ,0.08 ,0.08 ,7.86E-06,2.8E+01,5.38E-03,14.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 11:00,32.5,33.2,35.5,32.7,42.2,22.6,32.9,32.8,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.7,23.3,24.4,-,ND,4.32 ,27.6,4.00 ,0.506 ,-,-,0.506 ,0.183 ,0.506 ,0.137 ,6.54 ,6.44 ,0.08 ,0.08 ,7.86E-06,2.7E+01,ND,14.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 17:00,32.7,33.3,36,32.7,42.3,22.5,32.9,32.9,32.9,28.7,33.1,19.6,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.31 ,27.2,3.90 ,0.507 ,-,-,0.506 ,0.183 ,0.507 ,0.137 ,6.55 ,6.43 ,0.08 ,0.08 ,7.86E-06,2.8E+01,5.38E-03,14.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 23:00,33.2,33.3,35.9,32.7,42.3,22.5,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.29 ,27.2,4.00 ,0.507 ,-,-,0.506 ,0.183 ,0.507 ,0.137 ,6.50 ,6.42 ,0.07 ,0.08 ,7.78E-06,2.8E+01,ND,14.95 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 5:00,33.2,33.3,35.9,32.7,42.2,22.5,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.3,32.3,-,-,24.8,23.3,24.4,-,ND,4.24 ,27.1,3.61 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.55 ,6.43 ,0.08 ,0.08 ,7.78E-06,2.8E+01,ND,14.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 11:00,33.2,33.3,35.9,32.7,42,22.5,32.8,32.8,32.9,28.7,33.1,19.9,32.7,32.4,32.3,32.3,-,-,24.7,23.2,24.4,-,ND,4.18 ,26.8,3.41 ,0.507 ,-,-,0.506 ,0.183 ,0.507 ,0.137 ,6.57 ,6.43 ,0.08 ,0.09 ,7.93E-06,2.7E+01,2.69E-03,15.49 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 17:00,33.3,33.3,35.9,32.7,42.3,22.5,32.9,32.9,32.9,28.7,33.1,19.9,32.7,32.4,32.3,32.3,-,-,24.7,23.2,24.3,-,ND,4.13 ,26.6,3.50 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.54 ,6.42 ,0.09 ,0.09 ,7.93E-06,2.8E+01,ND,13.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 23:00,33.2,33.4,35.9,32.7,42.3,22.5,32.9,32.9,32.9,28.6,33.1,19.7,32.7,32.4,32.4,32.3,-,-,24.7,23.2,24.3,-,ND,4.05 ,26.1,3.69 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.56 ,6.46 ,0.09 ,0.09 ,7.78E-06,2.7E+01,ND,13.88 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 5:00,33.3,33.4,35.8,32.7,42.3,22.5,32.9,32.9,32.9,28.6,33.1,19.7,32.7,32.4,32.4,32.3,-,-,24.7,23.2,24.3,-,ND,3.99 ,25.7,3.94 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.56 ,6.46 ,0.08 ,0.08 ,7.78E-06,2.8E+01,5.38E-03,14.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 11:00,33.3,33.4,36,32.7,42.3,22.4,32.9,32.9,32.9,28.7,33.1,19.7,32.7,32.4,32.4,32.3,-,-,24.6,23.1,24.2,-,ND,4.03 ,25.3,4.04 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.57 ,6.47 ,0.08 ,0.08 ,7.82E-06,2.8E+01,ND,14.07 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 17:00,33.2,33.5,35.9,32.7,42.3,22.4,32.9,32.9,32.9,28.6,33.1,20,32.7,32.4,32.3,32.3,-,-,24.5,23.1,24.2,-,ND,4.11 ,24.6,3.95 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.55 ,6.44 ,0.08 ,0.08 ,7.82E-06,2.8E+01,ND,14.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 23:00,33.3,33.5,36,32.7,42.3,22.4,32.9,32.9,32.9,28.6,33.1,19.9,32.7,32.4,32.4,32.3,-,-,24.5,23.1,24.2,-,ND,4.06 ,24.2,3.90 ,0.508 ,-,-,0.508 ,0.184 ,0.508 ,0.138 ,6.55 ,6.47 ,0.08 ,0.08 ,7.87E-06,2.7E+01,ND,14.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 5:00,33.2,33.6,35.8,32.6,42.3,22.4,32.9,32.8,32.9,28.6,33.1,19.8,32.7,32.4,32.3,32.3,-,-,24.5,23.1,24.2,-,ND,4.01 ,23.7,3.85 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.138 ,6.56 ,6.46 ,0.08 ,0.08 ,7.87E-06,2.8E+01,5.38E-03,14.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 11:00,33.2,33.6,36,32.6,42.3,22.3,32.9,32.8,32.9,28.6,33.1,19.8,32.7,32.4,32.3,32.3,-,-,24.4,23,24.1,-,ND,3.98 ,23.3,3.69 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.56 ,6.47 ,0.08 ,0.09 ,7.72E-06,2.8E+01,ND,14.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 17:00,33.2,33.6,35.8,32.6,42.2,22.3,32.8,32.8,32.9,28.6,33,19.7,32.7,32.4,32.3,32.3,-,-,24.4,23,24.1,-,ND,3.96 ,23,3.52 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.56 ,6.48 ,0.08 ,0.09 ,7.72E-06,2.8E+01,5.38E-03,15.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 23:00,33.2,33.6,35.9,32.6,42.2,22.3,32.8,32.8,32.8,28.6,33.1,19.8,32.6,32.4,32.3,32.3,-,-,24.5,23,24.1,-,ND,3.92 ,22.8,3.47 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.60 ,6.49 ,0.08 ,0.09 ,7.80E-06,2.7E+01,8.07E-03,14.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 5:00,33.1,33.5,35.8,32.5,42.2,22.3,32.8,32.8,32.8,28.6,32.9,19.7,32.6,32.3,32.3,32.2,-,-,24.5,23,24.1,-,ND,3.89 ,22.8,3.41 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.49 ,0.08 ,0.09 ,7.80E-06,2.8E+01,ND,14.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 11:00,33.1,33.5,35.7,32.5,42.2,22.3,32.8,32.8,32.8,28.6,33,19.8,32.6,32.3,32.2,32.2,-,-,24.4,22.9,24.1,-,ND,3.86 ,22.4,3.35 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.58 ,6.47 ,0.08 ,0.09 ,7.75E-06,2.7E+01,ND,13.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 17:00,33.4,33.8,35.8,32.5,42.2,22.2,32.7,32.7,32.8,28.5,33,20,32.6,32.4,32.3,32.3,-,-,24.4,22.9,24,-,ND,3.84 ,21.9,3.54 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.55 ,6.47 ,0.08 ,0.09 ,7.75E-06,2.7E+01,5.38E-03,15.16 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 23:00,33.6,34,36.4,32.8,42.5,22.2,32.9,32.9,33,28.8,33.3,20,32.9,32.8,32.6,32.7,-,-,24.4,22.9,24,-,ND,3.82 ,22,3.46 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.60 ,6.51 ,0.08 ,0.09 ,8.07E-06,2.7E+01,5.38E-03,15.30 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 5:00,33.7,33.9,36.3,33,42.6,22.2,33,33.1,33.1,28.9,33.3,19.8,33,32.9,32.7,32.8,-,-,24.5,22.9,24.1,-,ND,3.78 ,22,3.51 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.60 ,6.49 ,0.08 ,0.09 ,8.07E-06,2.7E+01,8.07E-03,15.87 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 11:00,33.7,33.9,36,33,42.6,22.2,33.1,33.1,33.2,28.9,33.4,19.8,33,32.9,32.8,32.8,-,-,24.5,22.9,24,-,ND,3.75 ,21.7,3.69 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.60 ,6.50 ,0.08 ,0.09 ,8.07E-06,2.7E+01,2.69E-03,13.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 17:00,33.6,33.9,35.9,33,42.6,22.2,33.1,33.1,33.2,29,33.3,19.7,33,32.9,32.7,32.7,-,-,24.5,22.9,24.1,-,ND,3.74 ,21.3,3.93 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.59 ,6.48 ,0.08 ,0.08 ,8.07E-06,2.8E+01,2.69E-03,15.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 23:00,33.6,33.8,35.7,33,42.6,22.1,33.1,33.1,33.1,28.9,33.4,19.7,33,32.8,32.7,32.7,-,-,24.5,23,24.1,-,ND,3.73 ,21.2,4.03 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.49 ,0.08 ,0.08 ,7.78E-06,2.8E+01,5.38E-03,14.96 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 5:00,33.5,33.8,35.5,32.9,42.6,22.1,33,33,33.1,28.9,33.3,19.7,32.9,32.8,32.7,32.6,-,-,24.5,23,24.1,-,ND,3.72 ,21.2,3.77 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.62 ,6.46 ,0.08 ,0.08 ,7.78E-06,2.8E+01,2.69E-03,15.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 11:00,33.5,33.8,35.4,32.9,42.6,22.1,33,33,33.1,28.9,33.2,19.8,32.9,32.7,32.6,32.6,-,-,24.5,23,24.1,-,ND,3.71 ,21.2,3.71 ,0.507 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.60 ,6.47 ,0.08 ,0.08 ,8.02E-06,2.8E+01,ND,14.12 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 17:00,33.4,33.8,35.3,32.8,42.6,22.1,32.9,32.9,33,28.8,33.2,19.7,32.8,32.7,32.6,32.6,-,-,24.5,23,24.1,-,ND,3.71 ,21.2,3.85 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.60 ,6.48 ,0.08 ,0.08 ,8.02E-06,2.8E+01,ND,15.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 23:00,33.4,33.7,35.1,32.8,42.6,22.1,32.9,32.9,33,28.8,33.1,19.7,32.8,32.6,32.5,32.5,-,-,24.5,23,24.1,-,ND,3.69 ,21.4,3.85 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.61 ,6.47 ,0.08 ,0.08 ,8.06E-06,2.7E+01,ND,14.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 5:00,33.3,33.7,35,32.7,42.6,22.1,32.8,32.9,32.9,28.7,33.2,19.8,32.7,32.5,32.5,32.4,-,-,24.5,23,24.1,-,ND,3.66 ,21.2,3.96 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.62 ,6.49 ,0.08 ,0.08 ,8.06E-06,2.8E+01,ND,14.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 11:00,33.3,33.7,34.8,32.6,42.6,22.1,32.8,32.8,32.8,28.7,33.1,19.7,32.6,32.5,32.4,32.4,-,-,24.5,23,24.1,-,ND,3.65 ,21,4.09 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.62 ,6.49 ,0.08 ,0.08 ,8.13E-06,2.8E+01,ND,13.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 17:00,33.2,33.6,34.6,32.6,42.5,22,32.7,32.7,32.8,28.7,33,19.7,32.5,32.4,32.3,32.3,-,-,24.4,23,24,-,ND,3.65 ,20.8,3.90 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.60 ,6.48 ,0.08 ,0.08 ,8.13E-06,2.7E+01,2.69E-03,13.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 23:00,33.1,33.6,34.6,32.5,42.5,22,32.7,32.7,32.7,28.7,33,19.7,32.5,32.3,32.3,32.2,-,-,24.4,22.9,24,-,ND,3.64 ,20.9,3.97 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.58 ,6.49 ,0.07 ,0.08 ,7.92E-06,2.8E+01,5.38E-03,14.48 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 5:00,33.1,33.6,34.5,32.4,42.2,22,32.6,32.6,32.7,28.7,32.9,19.6,32.4,32.2,32.2,32.2,-,-,24.4,22.9,24,-,ND,3.63 ,21,3.91 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.60 ,6.48 ,0.07 ,0.08 ,7.92E-06,2.7E+01,ND,14.64 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 11:00,33.1,33.6,34.4,32.4,42.2,22,32.5,32.5,32.6,28.7,32.9,19.7,32.4,32.2,32.2,32.1,-,-,24.4,22.9,24,-,ND,3.62 ,21,4.07 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.61 ,6.48 ,0.07 ,0.08 ,7.88E-06,2.7E+01,2.69E-03,14.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 17:00,33,33.6,34.3,32.3,42.1,21.9,32.5,32.5,32.6,28.7,32.8,19.7,32.3,32.1,32.1,32,-,-,24.4,22.9,24,-,ND,3.62 ,21,3.85 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.58 ,6.48 ,0.08 ,0.08 ,7.88E-06,2.8E+01,ND,13.97 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 23:00,32.9,33.6,34.2,32.3,42.1,21.9,32.5,32.5,32.5,28.7,32.8,19.6,32.3,32.1,32.1,32,-,-,24.4,22.9,24,-,ND,3.61 ,21,3.94 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.61 ,6.52 ,0.07 ,0.08 ,8.07E-06,2.8E+01,5.38E-03,13.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 5:00,32.9,33.5,34.1,32.2,42,21.9,32.4,32.4,32.5,28.6,32.7,19.6,32.2,32,32,31.9,-,-,24.4,22.9,24,-,ND,3.60 ,21.1,3.87 ,0.509 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.59 ,6.50 ,0.07 ,0.08 ,8.07E-06,2.7E+01,2.69E-03,15.38 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 11:00,32.8,33.4,34,32.2,42,21.9,32.4,32.4,32.4,28.6,32.7,19.6,32.1,32,31.9,31.9,-,-,24.3,22.9,24,-,ND,3.59 ,20.9,3.81 ,0.508 ,-,-,0.507 ,0.183 ,0.507 ,0.137 ,6.59 ,6.46 ,0.08 ,0.08 ,8.13E-06,2.8E+01,5.38E-03,14.68 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 17:00,32.8,33.3,34,32.1,42,21.9,32.3,32.3,32.4,28.6,32.6,19.6,32.1,31.9,31.9,31.8,-,-,24.3,22.9,24,-,ND,3.60 ,21.1,3.73 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.59 ,6.48 ,0.08 ,0.08 ,8.13E-06,2.8E+01,2.69E-03,14.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 23:00,32.8,33.2,33.9,32.1,42,21.9,32.3,32.3,32.3,28.6,32.5,19.6,32,31.9,31.8,31.8,-,-,24.3,22.8,23.9,-,ND,3.59 ,21.2,3.70 ,0.508 ,-,-,0.508 ,0.183 ,0.508 ,0.137 ,6.61 ,6.50 ,0.08 ,0.08 ,8.05E-06,2.8E+01,2.69E-03,13.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 5:00,32.7,33.2,33.7,32,41.9,21.8,32.2,32.2,32.3,29,32.5,19.7,32,31.8,31.8,31.7,-,-,24.3,22.8,23.9,-,ND,3.57 ,21.3,3.89 ,0.509 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.61 ,6.49 ,0.08 ,0.08 ,8.05E-06,2.7E+01,2.69E-03,13.52 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 11:00,32.7,33.2,33.7,32,41.9,21.8,32.2,32.2,32.2,28.7,32.4,19.5,31.9,31.8,31.8,31.7,-,-,24.3,22.8,23.9,-,ND,3.54 ,21.2,4.09 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.60 ,6.48 ,0.07 ,0.08 ,8.00E-06,2.7E+01,ND,15.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 17:00,32.6,33.2,33.7,31.9,41.8,21.8,32.1,32.1,32.1,31.1,32.4,19.5,31.9,31.8,31.7,31.6,-,-,24.2,22.8,23.9,-,ND,3.52 ,21.1,3.98 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.60 ,6.50 ,0.07 ,0.07 ,8.00E-06,2.7E+01,ND,15.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 23:00,32.5,33,33.7,31.9,41.8,21.7,32.1,32.1,32.1,31,32.4,19.4,31.9,31.7,31.7,31.6,-,-,24.2,22.7,23.8,-,ND,3.51 ,20.9,4.08 ,0.509 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.57 ,6.45 ,0.07 ,0.07 ,8.03E-06,2.7E+01,8.07E-03,14.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 5:00,32.5,33.4,33.5,31.8,41.8,21.7,32,32,32.1,31,32.3,19.4,31.8,31.7,31.6,31.5,-,-,24.2,22.7,23.8,-,ND,3.50 ,20.7,3.81 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.58 ,6.47 ,0.07 ,0.07 ,8.03E-06,2.7E+01,2.69E-03,14.86 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 11:00,32.5,33.1,33.4,31.8,41.8,21.7,32,32,32,31,32.3,19.4,31.8,31.6,31.6,31.5,-,-,24.2,22.7,23.8,-,ND,3.49 ,20.6,3.44 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.47 ,0.08 ,0.08 ,8.07E-06,2.8E+01,2.69E-03,14.74 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 17:00,32.4,32.8,33.5,31.7,41.8,21.7,32,31.9,32,31,32.2,19.6,31.7,31.6,31.5,31.5,-,-,24.2,22.7,23.8,-,ND,3.50 ,20.7,3.21 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.47 ,0.08 ,0.08 ,8.07E-06,2.7E+01,5.38E-03,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 23:00,32.4,32.9,33.3,31.7,42,21.7,31.9,31.9,32,30.9,32.2,19.5,31.7,31.6,31.5,31.4,-,-,24.2,22.7,23.8,-,ND,3.49 ,20.9,3.02 ,0.509 ,-,-,0.508 ,0.183 ,0.508 ,0.137 ,6.59 ,6.48 ,0.08 ,0.08 ,8.02E-06,2.7E+01,5.38E-03,15.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 5:00,32.4,33,33.2,31.6,41.8,21.6,31.9,31.9,31.9,30.7,32.1,19.4,31.7,31.5,31.5,31.4,-,-,24.1,22.7,23.8,-,ND,3.47 ,20.8,2.98 ,0.509 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.61 ,6.49 ,0.08 ,0.08 ,8.02E-06,2.8E+01,ND,14.79 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 11:00,32.3,33,33.1,31.6,41.9,21.6,31.8,31.8,31.9,30.7,32,19.4,31.6,31.5,31.4,31.3,-,-,24.1,22.7,23.7,-,ND,3.45 ,20.7,2.99 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.136 ,6.59 ,6.48 ,0.08 ,0.08 ,7.96E-06,2.8E+01,5.38E-03,13.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 17:00,32.3,32.8,33.2,31.6,41.9,21.6,31.8,31.8,31.8,30.6,32,19.4,31.6,31.4,31.4,31.3,-,-,24.1,22.6,23.7,-,ND,3.45 ,20.7,3.18 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.58 ,6.49 ,0.08 ,0.08 ,7.96E-06,2.8E+01,1.34E-02,13.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 23:00,32.3,33,33,31.5,41.8,21.6,31.8,31.8,31.8,30.6,31.9,19.4,31.5,31.4,31.3,31.3,-,-,24.1,22.6,23.7,-,ND,3.43 ,20.8,3.46 ,0.509 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.62 ,6.49 ,0.07 ,0.08 ,8.24E-06,2.8E+01,ND,14.20 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 5:00,32.2,33,33,31.5,41.8,21.5,31.7,31.7,31.8,30.6,31.9,19.3,31.5,31.4,31.3,31.2,-,-,24.1,22.6,23.7,-,ND,3.42 ,20.7,3.94 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.60 ,6.47 ,0.07 ,0.07 ,8.24E-06,2.7E+01,5.38E-03,13.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 11:00,32.2,33,32.9,31.4,41.8,21.5,31.7,31.7,31.7,30.6,31.9,19.3,31.5,31.3,31.3,31.2,-,-,24,22.6,23.7,-,ND,3.43 ,20.7,4.04 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.49 ,0.07 ,0.07 ,8.03E-06,2.8E+01,8.07E-03,15.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 17:00,32.2,33,32.9,31.4,41.7,21.5,31.6,31.6,31.7,30.5,31.8,19.3,31.4,31.3,31.2,31.1,-,-,24,22.6,23.7,-,ND,3.44 ,21.2,3.91 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.58 ,6.47 ,0.07 ,0.07 ,8.03E-06,2.8E+01,5.38E-03,14.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 23:00,32.1,33,32.7,31.4,41.7,21.5,31.6,31.6,31.6,30.5,31.8,19.3,31.4,31.2,31.2,31.1,-,-,24,22.6,23.6,-,ND,3.44 ,21.3,3.86 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.46 ,0.07 ,0.07 ,8.02E-06,2.8E+01,5.38E-03,13.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 5:00,32.1,33.1,32.7,31.3,41.7,21.5,31.6,31.6,31.6,30.4,31.7,19.2,31.4,31.2,31.2,31.1,-,-,24,22.5,23.6,-,ND,3.44 ,21.3,3.76 ,0.508 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.61 ,6.48 ,0.07 ,0.07 ,8.02E-06,2.7E+01,2.69E-03,13.77 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 11:00,32.1,33.2,32.6,31.3,41.6,21.5,31.5,31.5,31.6,30.4,31.7,19.3,31.3,31.2,31.1,31,-,-,24,22.5,23.6,-,ND,3.42 ,21.4,3.44 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.57 ,6.50 ,0.08 ,0.08 ,8.42E-06,2.8E+01,ND,13.58 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 17:00,32,33.3,32.6,31.3,41.7,21.4,31.5,31.5,31.5,30.4,31.7,19.2,31.3,31.1,31.1,31,-,-,23.9,22.5,23.6,-,ND,3.42 ,21.3,3.16 ,0.508 ,-,-,0.507 ,0.183 ,0.508 ,0.137 ,6.60 ,6.47 ,0.08 ,0.08 ,8.42E-06,2.8E+01,2.69E-03,14.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 23:00,32,33.3,32.5,31.2,41.7,21.4,31.5,31.5,31.5,30.4,31.6,19.2,31.2,31.1,31.1,31,-,-,23.9,22.5,23.6,-,ND,3.39 ,21.4,2.95 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.50 ,0.08 ,0.08 ,8.01E-06,2.7E+01,ND,12.44 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
