,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 5:00,32,33.3,32.5,31.2,41.6,21.4,31.4,31.4,31.5,30.3,31.6,19.2,31.2,31.1,31,30.9,-,-,23.9,22.5,23.5,-,ND,3.34 ,21.2,2.90 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.61 ,6.52 ,0.08 ,0.08 ,8.01E-06,2.8E+01,ND,13.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 11:00,32,33.2,32.4,31.1,41.6,21.3,31.4,31.4,31.4,30.3,31.5,19.2,31.2,31,31,30.9,-,-,23.9,22.5,23.5,-,ND,3.31 ,21,3.01 ,0.509 ,-,-,0.508 ,0.183 ,0.508 ,0.136 ,6.61 ,6.49 ,0.08 ,0.08 ,8.09E-06,2.7E+01,2.69E-03,14.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 17:00,31.9,33.1,32.3,31.1,41.6,21.3,31.3,31.3,31.4,30.2,31.5,19.2,31.1,31,31,30.9,-,-,23.9,22.4,23.5,-,ND,3.29 ,20.2,3.36 ,0.509 ,-,-,0.508 ,0.183 ,0.508 ,0.137 ,6.61 ,6.49 ,0.07 ,0.08 ,8.09E-06,2.8E+01,2.69E-03,14.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 23:00,31.9,33.1,32.3,31.1,41.7,21.3,31.3,31.3,31.3,30.2,31.5,19.2,31.1,31,30.9,30.8,-,-,23.9,22.4,23.5,-,ND,3.29 ,20.4,3.82 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.60 ,6.49 ,0.07 ,0.08 ,8.46E-06,2.8E+01,2.69E-03,14.20 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 5:00,31.9,33.1,32.2,31,41.5,21.3,31.3,31.3,31.3,30.2,31.5,19.2,31.1,30.9,30.9,30.8,-,-,23.8,22.4,23.5,-,ND,3.30 ,20.3,3.91 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.60 ,6.49 ,0.07 ,0.07 ,8.46E-06,2.8E+01,ND,14.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 11:00,31.9,33,32.2,31,41.5,21.3,31.2,31.2,31.3,30.1,31.4,19.2,31,30.9,30.8,30.7,-,-,23.7,22.4,23.4,-,ND,3.31 ,20.9,4.06 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.49 ,0.07 ,0.07 ,8.29E-06,2.8E+01,2.69E-03,14.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 17:00,31.8,33.2,32.2,31,41.5,21.2,31.2,31.2,31.2,30.1,31.4,19.1,31,30.9,30.8,30.6,-,-,23.6,22.3,23.3,-,ND,3.33 ,21.3,3.91 ,0.508 ,-,-,0.507 ,0.184 ,0.507 ,0.137 ,6.58 ,6.46 ,0.07 ,0.08 ,8.29E-06,2.7E+01,2.69E-03,13.59 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 23:00,31.8,33.2,32.3,30.9,41.5,21.2,31.2,31.2,31.2,30.1,31.4,19.1,31,30.8,30.8,30.7,-,-,23.7,22.3,23.4,-,ND,3.35 ,21.9,3.85 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.57 ,6.45 ,0.07 ,0.08 ,8.30E-06,2.8E+01,ND,13.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 5:00,31.9,33.3,32.2,30.9,41.5,21.2,31.2,31.2,31.2,30.1,31.3,19,31,30.8,30.5,30.7,-,-,23.7,22.3,23.4,-,ND,3.36 ,21.8,3.88 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.57 ,6.48 ,0.07 ,0.08 ,8.30E-06,2.8E+01,5.38E-03,15.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 11:00,31.8,33.3,32.1,30.9,41.4,21.2,31.1,31.2,31.2,29.1,31.3,19,31,30.8,30.8,30.6,-,-,23.6,22.2,23.3,-,ND,3.36 ,22,3.74 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.57 ,6.46 ,0.07 ,0.08 ,8.18E-06,2.8E+01,8.07E-03,13.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 17:00,31.8,33.3,32.1,30.9,41.4,21.2,31.1,31.1,31.1,29,31.3,19,30.9,30.8,30.7,30.6,-,-,23.6,22.2,23.3,-,ND,3.36 ,22.2,3.72 ,0.508 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.59 ,6.47 ,0.07 ,0.08 ,8.18E-06,2.8E+01,5.38E-03,13.35 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 23:00,31.9,33.4,32,30.9,41.4,21.2,31.1,31.1,31.1,28.8,31.3,19,30.9,30.8,30.8,30.7,-,-,23.6,22.2,23.3,-,ND,3.33 ,22.3,3.43 ,0.509 ,-,-,0.508 ,0.184 ,0.508 ,0.137 ,6.58 ,6.48 ,0.08 ,0.09 ,8.41E-06,2.8E+01,ND,12.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 5:00,31.9,33.5,32,30.9,41.4,21.2,31.1,31.1,31.1,28.7,31.3,19,30.9,30.7,30.7,30.6,-,-,23.6,22.2,23.3,-,ND,3.29 ,22,3.39 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.60 ,6.50 ,0.08 ,0.09 ,8.41E-06,2.7E+01,2.69E-03,13.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 11:00,31.9,33.6,32,30.8,41.3,21.1,31,31.1,31.1,28.8,31.2,19,30.9,30.7,30.7,30.6,-,-,23.5,22.1,23.2,-,ND,3.24 ,21.9,3.42 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.59 ,6.49 ,0.08 ,0.08 ,8.57E-06,2.7E+01,ND,13.89 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 17:00,31.9,33.5,31.9,30.8,41.3,21.1,31,31,31.1,29.4,31.2,19.3,30.8,30.7,30.6,30.5,-,-,23.5,22.1,23.2,-,ND,3.19 ,21.6,3.73 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.48 ,0.07 ,0.08 ,8.57E-06,2.8E+01,ND,14.83 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 23:00,31.9,33.6,31.8,30.8,41.3,21.1,31,31,31,27.8,31.2,19.2,30.8,30.7,30.6,30.5,-,-,23.5,22.1,23.2,-,ND,3.15 ,20.8,3.93 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.60 ,6.48 ,0.07 ,0.08 ,8.37E-06,2.7E+01,1.07E-02,14.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 5:00,31.9,33.9,31.8,30.8,41.2,21,31,31,31,27.5,31.2,19.2,30.8,30.6,30.6,30.5,-,-,23.5,22.1,23.2,-,ND,3.11 ,20.5,3.90 ,0.510 ,-,-,0.509 ,0.184 ,0.509 ,0.137 ,6.64 ,6.50 ,0.07 ,0.08 ,8.37E-06,2.7E+01,5.38E-03,13.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 11:00,31.9,33.9,31.8,30.7,41.2,21,30.9,30.9,31,27.3,31.2,19.1,30.8,30.6,30.6,30.5,-,-,23.5,22.1,23.1,-,ND,3.07 ,20,3.62 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.49 ,0.07 ,0.08 ,8.44E-06,2.8E+01,2.69E-03,13.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 17:00,31.9,33.7,31.7,30.7,41.2,21,30.9,30.9,31,27.1,31.2,19,30.8,30.6,30.5,30.4,-,-,23.5,22,23.1,-,ND,3.04 ,19.6,3.40 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.51 ,0.07 ,0.08 ,8.44E-06,2.8E+01,2.69E-03,13.45 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 23:00,31.9,33.8,31.6,30.7,41.2,21,30.9,30.9,30.9,27.1,31.1,19.1,30.7,30.5,30.5,30.4,-,-,23.5,22,23.1,-,ND,3.00 ,19.1,3.26 ,0.510 ,-,-,0.509 ,0.184 ,0.510 ,0.137 ,6.65 ,6.54 ,0.07 ,0.08 ,8.46E-06,2.8E+01,ND,15.05 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 5:00,31.8,33.7,31.6,30.6,41.1,20.9,30.9,30.9,30.9,27.1,31,19,30.7,30.5,30.5,30.4,-,-,23.4,22,23.1,-,ND,2.96 ,18.9,3.45 ,0.510 ,-,-,0.509 ,0.184 ,0.510 ,0.137 ,6.66 ,6.53 ,0.07 ,0.08 ,8.46E-06,2.7E+01,ND,15.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 11:00,31.8,33.7,31.5,30.6,41.1,20.9,30.8,30.8,30.9,27.1,31,19.1,30.7,30.4,30.4,30.3,-,-,23.4,22,23.1,-,ND,2.93 ,18.3,3.77 ,0.510 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.63 ,6.53 ,0.07 ,0.08 ,8.48E-06,2.7E+01,8.07E-03,13.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 17:00,31.8,33.8,31.5,30.6,41.1,20.9,30.8,30.8,30.8,27,30.9,19,30.6,30.4,30.5,30.3,-,-,23.4,22,23,-,ND,2.92 ,17.6,3.81 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.61 ,6.52 ,0.07 ,0.08 ,8.48E-06,2.8E+01,1.34E-02,15.11 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 23:00,31.8,33.7,31.4,30.5,41,20.9,30.8,30.7,30.8,26.9,30.9,19,30.6,30.4,30.4,30.2,-,-,23.4,22,23,-,ND,2.91 ,17.6,4.02 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.54 ,0.07 ,0.08 ,8.39E-06,2.8E+01,2.69E-03,15.19 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 5:00,31.7,33.7,31.4,30.5,41,20.8,30.7,30.7,30.7,26.9,30.9,18.9,30.5,30.3,30.3,30.2,-,-,23.3,21.9,23,-,ND,2.91 ,17.6,4.00 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.51 ,0.07 ,0.08 ,8.39E-06,2.7E+01,5.38E-03,14.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 11:00,31.7,33.6,31.3,30.5,41,20.8,30.7,30.7,30.7,26.9,30.8,18.9,30.5,30.3,30.3,30.2,-,-,23.3,21.9,23,-,ND,2.92 ,17.9,3.88 ,0.509 ,-,-,0.507 ,0.184 ,0.508 ,0.137 ,6.62 ,6.50 ,0.07 ,0.08 ,8.33E-06,2.8E+01,8.07E-03,14.24 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 17:00,31.7,33.5,31.3,30.4,41,20.8,30.6,30.7,30.7,26.9,30.8,18.9,30.5,30.3,30.3,30.1,-,-,23.3,21.9,23,-,ND,2.93 ,18.1,3.56 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.50 ,0.07 ,0.08 ,8.33E-06,2.8E+01,ND,14.37 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 23:00,31.6,33.4,31.2,30.4,40.9,20.7,30.6,30.6,30.6,26.6,30.7,18.9,30.4,30.2,30.2,30.1,-,-,23.3,21.9,23,-,ND,2.91 ,18.4,3.52 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.63 ,6.52 ,0.07 ,0.08 ,8.76E-06,2.7E+01,5.38E-03,14.64 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 5:00,31.6,33.4,31.2,30.3,40.9,20.7,30.6,30.6,30.6,26.3,30.7,18.9,30.4,30.2,30.2,30,-,-,23.3,21.9,22.9,-,ND,2.88 ,18.3,3.63 ,0.510 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.64 ,6.50 ,0.07 ,0.08 ,8.76E-06,2.8E+01,ND,14.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 11:00,31.5,33.3,31.2,30.3,40.9,20.6,30.5,30.5,30.6,26.3,30.7,18.9,30.4,30.2,30.1,30,-,-,23.2,21.8,22.9,-,ND,2.86 ,18.2,3.80 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.64 ,6.51 ,0.07 ,0.08 ,8.71E-06,2.8E+01,ND,15.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 17:00,31.5,33.1,31.1,30.3,40.8,20.6,30.5,30.5,30.5,26.2,30.6,18.9,30.3,30.1,30.1,30,-,-,23.2,21.8,22.9,-,ND,2.84 ,17.7,3.92 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.62 ,6.52 ,0.07 ,0.08 ,8.43E-06,2.8E+01,5.38E-03,13.22 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 23:00,31.4,32.9,31.1,30.2,40.8,20.6,30.5,30.5,30.5,26.2,30.6,18.9,30.3,30.1,30.1,29.9,-,-,23.2,21.8,22.8,-,ND,2.81 ,17.5,4.06 ,0.510 ,-,-,0.509 ,0.185 ,0.510 ,0.137 ,6.64 ,6.54 ,0.07 ,0.08 ,9.61E-06,2.8E+01,2.69E-03,14.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 5:00,31.4,33,31,30.2,40.8,20.5,30.4,30.4,30.4,26.2,30.5,18.9,30.2,30.1,30,29.9,-,-,23.1,21.7,22.8,-,ND,2.79 ,17.2,4.05 ,0.510 ,-,-,0.509 ,0.185 ,0.510 ,0.137 ,6.65 ,6.54 ,0.07 ,0.08 ,8.56E-06,2.8E+01,5.38E-03,15.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 11:00,31.3,32.9,31,30.1,40.7,20.5,30.4,30.4,30.4,26.2,30.5,18.8,30.2,30,30,29.8,-,-,23.1,21.7,22.7,-,ND,2.76 ,17,4.13 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.53 ,0.07 ,0.07 ,9.89E-06,2.8E+01,5.38E-03,14.66 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 17:00,31.3,32.7,31,30.1,40.7,20.5,30.3,30.3,30.3,26.2,30.4,18.6,30.1,30,29.7,29.6,-,-,23,21.6,22.7,-,ND,2.77 ,16.6,3.89 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.62 ,6.52 ,0.07 ,0.07 ,8.60E-06,2.8E+01,1.34E-02,15.25 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 23:00,31.2,32.5,31,30,40.7,20.4,30.3,30.3,30.3,26.2,30.4,18.3,30.1,29.9,29.9,29.8,-,-,23,21.6,22.7,-,ND,2.77 ,16.9,3.88 ,0.510 ,-,-,0.509 ,0.185 ,0.509 ,0.137 ,6.60 ,6.54 ,0.07 ,0.07 ,9.65E-06,2.7E+01,2.69E-03,13.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 5:00,31.1,32.4,31,30,40.7,20.4,30.2,30.3,30.3,26.2,30.4,18.1,30.1,29.9,29.9,29.7,-,-,23,21.6,22.7,-,ND,2.78 ,17.1,3.83 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.53 ,0.07 ,0.07 ,8.85E-06,2.7E+01,2.69E-03,13.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 11:00,31.1,32.5,30.9,29.9,40.6,20.4,30.2,30.2,30.2,26.1,30.3,17.8,30,29.8,29.8,29.6,-,-,22.9,21.5,22.6,-,ND,2.79 ,17.5,3.72 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.54 ,0.07 ,0.08 ,1.30E-05,2.8E+01,ND,13.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 17:00,31,32.2,30.9,29.9,40.6,20.4,30.1,30.2,30.2,26.1,30.3,18.5,30,29.8,29.8,29.6,-,-,22.9,21.5,22.6,-,ND,2.80 ,17.5,3.88 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.51 ,0.07 ,0.08 ,8.81E-06,2.8E+01,5.38E-03,14.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 23:00,31,32.1,30.9,29.8,40.6,20.3,30.1,30.1,30.1,26.1,30.2,18.5,29.9,29.7,29.7,29.6,-,-,22.8,21.5,22.5,-,ND,2.80 ,18,4.05 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.53 ,0.07 ,0.07 ,2.08E-05,2.7E+01,8.07E-03,13.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 5:00,30.9,32.1,30.8,29.8,40.5,20.3,30,30.1,30.1,26.1,30.2,18.5,29.9,29.7,29.7,29.5,-,-,22.8,21.4,22.5,-,ND,2.81 ,18.3,3.91 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.61 ,6.53 ,0.07 ,0.08 ,8.66E-06,2.8E+01,ND,13.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 11:00,30.9,32,30.8,29.8,40.5,20.2,30,30.1,30,26,30.1,18.3,29.8,29.6,29.7,29.5,-,-,22.8,21.4,22.5,-,ND,2.81 ,18.5,3.88 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.60 ,6.52 ,0.07 ,0.08 ,2.82E-05,2.7E+01,5.38E-03,14.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 17:00,30.8,31.9,30.7,29.7,40.4,20.2,29.9,30,30,26,30.1,18.2,29.8,29.6,29.6,29.4,-,-,22.7,21.3,22.4,-,ND,2.81 ,18.7,3.74 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.66 ,6.54 ,0.07 ,0.08 ,8.55E-06,2.8E+01,5.38E-03,12.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 23:00,30.8,31.9,30.7,29.7,40.4,20.2,29.9,29.9,30,26,30,18.1,29.8,29.5,29.6,29.4,-,-,22.7,21.3,22.4,-,ND,2.81 ,18.9,3.75 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.62 ,6.56 ,0.07 ,0.08 ,4.22E-05,2.7E+01,ND,13.70 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 5:00,30.8,31.8,30.6,29.6,40.4,20.1,29.9,29.9,29.9,26,30,17.6,29.7,29.5,29.5,29.4,-,-,22.7,21.3,22.3,-,ND,2.81 ,18.8,3.79 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.58 ,0.07 ,0.08 ,8.56E-06,2.7E+01,5.38E-03,14.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 11:00,30.6,31.7,30.6,29.6,40.3,20.1,29.8,29.9,29.9,25.9,29.9,17.5,29.7,29.4,29.5,29.3,-,-,22.6,21.2,22.3,-,ND,2.80 ,19.3,4.02 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.63 ,6.55 ,0.07 ,0.08 ,6.56E-05,2.7E+01,2.69E-03,14.84 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 17:00,30.7,31.8,30.5,29.5,40.3,20.1,29.8,29.8,29.8,25.8,29.9,17.5,29.6,29.4,29.4,29.3,-,-,22.6,21.2,22.3,-,ND,2.81 ,19.2,3.91 ,0.509 ,-,-,0.508 ,0.184 ,0.509 ,0.137 ,6.62 ,6.54 ,0.07 ,0.08 ,8.61E-06,2.8E+01,1.07E-02,12.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 23:00,30.6,31.6,30.5,29.5,40.3,20,29.7,29.8,29.8,25.8,29.9,17.6,29.6,29.3,29.4,29.2,-,-,22.5,21.1,22.2,-,ND,2.80 ,19.5,3.91 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.52 ,0.07 ,0.08 ,1.00E-04,2.7E+01,1.07E-02,14.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 5:00,30.6,31.5,30.5,29.5,40.3,20,29.7,29.7,29.7,25.8,29.8,17.7,29.6,29.3,29.4,29.2,-,-,22.5,21.1,22.2,-,ND,2.80 ,19.5,4.06 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.55 ,0.07 ,0.08 ,8.54E-06,2.7E+01,ND,13.91 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 11:00,30.5,31.5,30.5,29.4,40.2,20,29.7,29.7,29.7,25.8,29.8,17.2,29.5,29.2,29.3,29.1,-,-,22.5,21.1,22.2,-,ND,2.80 ,19.8,4.04 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.64 ,6.54 ,0.07 ,0.08 ,8.70E-06,2.7E+01,ND,13.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 17:00,30.5,31.3,30.5,29.4,40.2,19.9,29.6,29.7,29.6,25.8,29.7,17.1,29.5,29.2,29.3,29.1,-,-,22.5,21.1,22.1,-,ND,2.80 ,19.9,3.82 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.60 ,6.54 ,0.07 ,0.08 ,8.70E-06,2.8E+01,5.38E-03,13.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 23:00,30.4,31.2,30.5,29.3,40.1,19.9,29.6,29.6,29.6,25.7,29.7,17.1,29.4,29.2,29.2,29.1,-,-,22.4,21,22.1,-,ND,2.80 ,20.2,4.08 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.61 ,6.52 ,0.07 ,0.08 ,8.70E-06,2.8E+01,5.38E-03,14.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 5:00,30.4,31.1,30.4,29.3,40.1,19.9,29.5,29.6,29.6,25.7,29.6,17.1,29.4,29.1,29.2,29,-,-,22.4,21,22.1,-,ND,2.79 ,20.4,3.97 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.60 ,6.53 ,0.07 ,0.08 ,8.72E-06,2.8E+01,ND,13.74 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 11:00,30.4,31.1,30.4,29.3,40.1,19.8,29.5,29.5,29.5,25.7,29.6,17.1,29.3,29.1,29.2,29,-,-,22.4,21,22,-,ND,2.78 ,20.4,3.83 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.53 ,0.07 ,0.08 ,8.72E-06,2.7E+01,ND,12.51 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 17:00,30.3,31,30.3,29.2,40.1,19.8,29.5,29.5,29.5,25.7,29.6,17.1,29.3,29,29.1,28.9,-,-,22.3,21,22,-,ND,2.77 ,20.4,3.81 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.53 ,0.07 ,0.08 ,8.62E-06,2.8E+01,ND,15.67 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 23:00,30.3,31,30.3,29.2,40,19.8,29.4,29.5,29.4,26,29.5,17.1,29.3,29,29.1,28.9,-,-,22.3,20.9,22,-,ND,2.76 ,20.6,3.61 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.57 ,0.07 ,0.08 ,8.62E-06,2.7E+01,2.69E-03,14.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 5:00,30.2,30.9,30.2,29.1,40,19.7,29.4,29.4,29.4,25.9,29.5,17.1,29.2,29,29.1,28.9,-,-,22.3,20.9,22,-,ND,2.74 ,20.6,3.64 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.57 ,0.07 ,0.08 ,8.56E-06,2.8E+01,2.69E-03,13.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 11:00,30.2,30.9,30.1,29.1,40,19.7,29.3,29.4,29.4,25.9,29.4,17.1,29.2,29,29,28.8,-,-,22.2,20.9,21.9,-,ND,2.73 ,20.6,3.54 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.136 ,6.63 ,6.53 ,0.07 ,0.08 ,8.71E-06,2.7E+01,2.69E-03,13.53 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 17:00,30.1,30.8,30.1,29.1,39.9,19.7,29.3,29.3,29.3,25.9,29.4,17.1,29.1,28.9,29,28.8,-,-,22.2,20.8,21.9,-,ND,2.71 ,20.5,3.79 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.55 ,0.07 ,0.08 ,8.71E-06,2.8E+01,5.38E-03,13.28 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 23:00,30.1,30.8,30,29,39.9,19.6,29.3,29.3,29.3,25.9,29.3,17,29.1,28.9,28.9,28.7,-,-,22.2,20.8,21.9,-,ND,2.70 ,20.7,3.93 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.65 ,6.55 ,0.07 ,0.08 ,8.67E-06,2.8E+01,ND,13.69 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 5:00,30.1,30.8,30,29,39.9,19.6,29.2,29.2,29.2,25.8,29.3,17,29.1,28.8,28.9,28.7,-,-,22.2,20.8,21.8,-,ND,2.69 ,20.8,4.07 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.56 ,0.07 ,0.07 ,8.67E-06,2.8E+01,ND,15.02 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 11:00,30,30.7,29.9,28.9,39.8,19.6,29.2,29.2,29.2,25.8,29.3,17,29,28.8,28.8,28.6,-,-,22.1,20.7,21.8,-,ND,2.67 ,20.6,4.09 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.61 ,6.53 ,0.07 ,0.07 ,8.69E-06,2.8E+01,2.69E-03,14.73 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 17:00,30,30.6,29.9,28.9,39.8,19.6,29.1,29.1,29.1,25.8,29.2,16.9,29,28.7,28.8,28.6,-,-,21.9,20.6,21.7,-,ND,2.67 ,20.8,3.91 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.61 ,6.52 ,0.07 ,0.08 ,8.69E-06,2.8E+01,2.69E-03,15.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 23:00,30,30.6,29.9,28.8,39.8,19.5,29.1,29.1,29.1,25.2,29.2,16.6,28.9,28.7,28.7,28.6,-,-,22,20.6,21.7,-,ND,2.66 ,21.1,3.90 ,0.509 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.63 ,6.54 ,0.07 ,0.08 ,8.73E-06,2.7E+01,5.38E-03,13.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 5:00,29.9,30.5,29.8,28.8,39.8,19.5,29,29.1,29.1,25.5,29.1,16.8,28.9,28.6,28.7,28.5,-,-,22,20.6,21.7,-,ND,2.65 ,21.1,3.93 ,0.509 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.63 ,6.52 ,0.07 ,0.08 ,8.73E-06,2.8E+01,5.38E-03,14.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 11:00,29.9,30.4,29.8,28.8,39.7,19.4,29,29,29,25.6,29.1,16.8,28.9,28.6,28.7,28.5,-,-,21.9,20.6,21.6,-,ND,4.29 ,21.3,4.02 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.60 ,6.53 ,0.07 ,0.08 ,8.79E-06,2.7E+01,2.69E-03,13.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 17:00,29.8,30.4,29.8,28.7,39.7,19.4,29,29,29,25.6,29,16.7,28.8,28.6,28.6,28.4,-,-,21.8,20.5,21.6,-,ND,4.52 ,21.1,3.60 ,0.509 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.65 ,6.55 ,0.07 ,0.08 ,8.79E-06,2.8E+01,2.69E-03,13.10 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 23:00,29.8,30.3,29.8,28.7,39.7,19.4,28.9,28.9,28.9,25.6,29,16.8,28.8,28.6,28.6,28.4,-,-,21.8,20.5,21.5,-,ND,4.50 ,21.1,3.40 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.55 ,0.07 ,0.08 ,8.81E-06,2.8E+01,2.69E-03,13.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 5:00,29.7,30.3,29.7,28.6,39.6,19.3,28.9,28.9,28.9,25.2,29,16.7,28.7,28.5,28.6,28.4,-,-,21.8,20.5,21.5,-,ND,4.47 ,21,3.65 ,0.510 ,-,-,0.509 ,0.186 ,0.509 ,0.137 ,6.63 ,6.55 ,0.07 ,0.08 ,8.81E-06,2.7E+01,5.38E-03,13.60 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 11:00,29.7,30.2,29.7,28.6,39.6,19.3,28.8,28.9,28.9,25.2,28.9,16.6,28.7,28.4,28.5,28.3,-,-,21.8,20.4,21.5,-,ND,4.45 ,21.1,3.92 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.53 ,0.07 ,0.08 ,8.85E-06,2.7E+01,2.69E-03,13.93 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 17:00,29.7,30.1,29.6,28.6,39.5,19.3,28.8,28.8,28.8,25.5,28.9,16.6,28.6,28.4,28.5,28.3,-,-,21.7,20.4,21.4,-,ND,4.43 ,21,3.67 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.57 ,0.07 ,0.08 ,8.85E-06,2.7E+01,2.69E-03,13.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 23:00,29.6,30,29.6,28.5,39.5,19.2,28.8,28.8,28.8,25.4,28.8,16.6,28.6,28.4,28.4,28.2,-,-,21.7,20.4,21.4,-,ND,4.41 ,21,3.69 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.53 ,0.07 ,0.08 ,8.80E-06,2.7E+01,ND,14.26 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 5:00,29.6,30,29.6,28.5,39.5,19.2,28.7,28.8,28.7,25.4,28.8,16.6,28.6,28.3,28.4,28.2,-,-,21.7,20.3,21.4,-,ND,4.39 ,20.9,3.88 ,0.510 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.61 ,6.55 ,0.07 ,0.08 ,8.80E-06,2.7E+01,2.69E-03,14.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 11:00,29.5,29.9,29.5,28.5,39.5,19.2,28.7,28.7,28.7,25.3,28.8,16.6,28.6,28.3,28.4,28.2,-,-,21.6,20.3,21.4,-,ND,4.36 ,20.9,3.73 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.62 ,6.55 ,0.07 ,0.08 ,9.00E-06,2.7E+01,2.69E-03,14.18 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 17:00,29.5,29.9,29.5,28.4,39.4,19.1,28.7,28.7,28.7,25.3,28.8,16.5,28.5,28.3,28.4,28.2,-,-,21.6,20.3,21.3,-,ND,4.35 ,21,3.53 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.62 ,6.55 ,0.07 ,0.08 ,9.00E-06,2.7E+01,2.69E-03,14.20 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 23:00,29.4,29.8,29.5,28.4,39.4,19.1,28.6,28.7,28.6,24.9,28.7,16.4,28.5,28.2,28.3,28.1,-,-,21.6,20.2,21.3,-,ND,4.33 ,20.9,3.59 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.66 ,6.57 ,0.07 ,0.08 ,9.32E-06,2.8E+01,8.07E-03,12.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 5:00,29.4,29.7,29.5,28.4,39.4,19.1,28.6,28.6,28.6,24.8,28.7,16.4,28.5,28.2,28.3,28.1,-,-,21.6,20.2,21.3,-,ND,4.31 ,20.9,3.74 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.65 ,6.57 ,0.07 ,0.08 ,9.32E-06,2.7E+01,ND,13.49 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 11:00,29.4,29.7,29.5,28.3,39.4,19,28.6,28.6,28.6,24.7,28.6,16.2,28.4,28.1,28.2,28,-,-,21.5,20.2,21.2,-,ND,4.28 ,20.8,4.19 ,0.510 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.64 ,6.55 ,0.07 ,0.08 ,9.33E-06,2.8E+01,5.38E-03,12.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 17:00,29.3,29.7,29.4,28.3,39.3,19,28.5,28.5,28.5,24.7,28.6,16.2,28.4,28.1,28.2,28,-,-,21.5,20.1,21.2,-,ND,4.26 ,20.8,3.95 ,0.510 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.63 ,6.56 ,0.07 ,0.08 ,9.33E-06,2.7E+01,ND,12.98 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 23:00,29.3,29.6,29.4,28.2,39.3,18.9,28.5,28.5,28.5,25.1,28.5,16.3,28.3,28.1,28.1,28,-,-,21.5,20.1,21.1,-,ND,4.24 ,20.7,4.03 ,0.510 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.60 ,6.56 ,0.07 ,0.08 ,9.29E-06,2.8E+01,2.69E-03,14.14 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 5:00,29.3,29.6,29.3,28.2,39.3,18.9,28.4,28.4,28.4,24.7,28.5,16.2,28.3,28,28.1,27.9,-,-,21.4,20.1,21.1,-,ND,4.22 ,20.7,3.93 ,0.510 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.62 ,6.53 ,0.07 ,0.08 ,9.29E-06,2.8E+01,2.69E-03,12.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 11:00,29.2,29.5,29.3,28.2,39.2,18.9,28.4,28.4,28.4,25.1,28.5,16.1,28.3,28,28.1,27.9,-,-,21.4,20.1,21.1,-,ND,4.20 ,20.6,3.94 ,0.509 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.61 ,6.56 ,0.07 ,0.08 ,8.73E-06,2.7E+01,2.69E-03,15.47 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 17:00,29.2,29.5,29.2,28.1,39.2,18.8,28.4,28.4,28.4,24.7,28.5,16,28.2,28,28.1,27.9,-,-,21.4,20,21.1,-,ND,4.17 ,20.7,3.63 ,0.510 ,-,-,0.509 ,0.186 ,0.509 ,0.137 ,6.65 ,6.54 ,0.07 ,0.08 ,8.73E-06,2.8E+01,2.69E-03,12.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 23:00,29.1,29.5,29.2,28.1,39.2,18.8,28.3,28.4,28.3,24.6,28.4,16,28.2,27.9,28,27.9,-,-,21.4,20,21,-,ND,4.15 ,20.5,3.46 ,0.510 ,-,-,0.509 ,0.186 ,0.509 ,0.137 ,6.65 ,6.56 ,0.07 ,0.08 ,8.83E-06,2.8E+01,ND,13.17 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 5:00,29.1,29.4,29.1,28,39.1,18.7,28.3,28.3,28.3,25,28.4,16,28.2,27.9,28,27.8,-,-,21.3,20,21,-,ND,4.12 ,20.4,3.37 ,0.510 ,-,-,0.509 ,0.186 ,0.509 ,0.137 ,6.64 ,6.57 ,0.07 ,0.08 ,8.83E-06,2.7E+01,2.69E-03,14.34 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 11:00,29.1,29.4,29.1,28,39.1,18.7,28.2,28.3,28.2,25,28.3,16,28.1,27.9,27.9,27.8,-,-,21.3,19.9,21,-,ND,4.09 ,20.2,3.44 ,0.509 ,-,-,0.508 ,0.186 ,0.509 ,0.137 ,6.65 ,6.57 ,0.07 ,0.08 ,9.03E-06,2.8E+01,ND,13.21 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 17:00,29,29.4,29,28,39.1,18.7,28.2,28.2,28.2,24.9,28.3,16,28.1,27.8,27.9,27.7,-,-,21.3,19.9,20.9,-,ND,4.07 ,20.2,3.52 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.63 ,6.57 ,0.08 ,0.08 ,9.03E-06,2.7E+01,5.38E-03,13.76 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 23:00,29,29.4,29,27.9,39.3,18.6,28.2,28.2,28.2,24.9,28.2,16,28,27.8,27.9,27.7,-,-,21.2,19.9,20.9,-,ND,4.05 ,20.2,3.46 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.137 ,6.66 ,6.56 ,0.08 ,0.09 ,9.33E-06,2.8E+01,1.07E-02,14.01 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 5:00,28.9,29.2,29,27.9,39,18.6,28.1,28.1,28.1,24.4,28.2,15.8,28,27.7,27.8,27.7,-,-,21.2,19.8,20.9,-,ND,4.02 ,20,3.44 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.136 ,6.65 ,6.58 ,0.08 ,0.09 ,9.33E-06,2.8E+01,8.07E-03,12.92 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 11:00,28.9,29.2,28.9,27.8,39,18.5,28.1,28.1,28.1,24.8,28.1,15.9,27.9,27.7,27.8,27.6,-,-,21.1,19.7,20.7,-,ND,3.99 ,19.9,3.48 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.136 ,6.67 ,6.58 ,0.08 ,0.09 ,9.19E-06,2.7E+01,ND,13.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 17:00,28.8,29.2,28.9,27.8,38.9,18.5,28,28,28,24.3,28.1,15.7,27.9,27.6,27.7,27.5,-,-,21,19.7,20.7,-,ND,3.98 ,19.9,3.62 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.136 ,6.65 ,6.58 ,0.08 ,0.08 ,9.19E-06,2.8E+01,ND,13.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 23:00,28.8,29.2,28.8,27.7,38.9,18.4,28,28,28,24.8,28,15.9,27.9,27.6,27.7,27.5,-,-,21,19.7,20.7,-,ND,3.96 ,20,3.82 ,0.509 ,-,-,0.508 ,0.185 ,0.509 ,0.136 ,6.65 ,6.58 ,0.08 ,0.07 ,8.95E-06,2.7E+01,ND,13.36 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 5:00,28.7,29.1,28.8,27.7,38.9,18.4,27.9,28,27.9,24.8,28,15.8,27.8,27.6,27.6,27.5,-,-,21,19.6,20.6,-,ND,3.93 ,19.9,3.92 ,0.509 ,-,-,0.508 ,0.185 ,0.508 ,0.137 ,6.67 ,6.57 ,0.08 ,0.07 ,8.95E-06,2.7E+01,2.69E-03,14.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 11:00,28.7,29,28.8,27.6,38.8,18.4,27.9,27.9,27.9,24.7,28,15.8,27.8,27.5,27.6,27.4,-,-,20.9,19.5,20.6,-,ND,3.91 ,20,4.04 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.136 ,6.64 ,6.56 ,0.08 ,0.07 ,8.98E-06,2.7E+01,2.69E-03,14.06 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 17:00,28.7,29,28.7,27.6,38.8,18.3,27.8,27.9,27.8,24.6,27.9,15.7,27.7,27.5,27.5,27.4,-,-,20.9,19.5,20.6,-,ND,3.90 ,20.1,4.01 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.62 ,6.56 ,0.07 ,0.07 ,8.98E-06,2.7E+01,5.38E-03,13.74 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 23:00,28.6,28.9,28.7,27.6,38.8,18.3,27.8,27.8,27.8,24.2,27.9,15.5,27.7,27.4,27.5,27.3,-,-,20.9,19.5,20.5,-,ND,3.89 ,20.3,4.02 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.62 ,6.58 ,0.07 ,0.07 ,9.38E-06,2.8E+01,2.69E-03,14.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 5:00,28.6,28.9,28.7,27.5,38.8,18.2,27.8,27.8,27.8,24.3,27.8,15.5,27.6,27.4,27.5,27.3,-,-,20.8,19.5,20.5,-,ND,3.87 ,20.2,4.01 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.62 ,6.55 ,0.07 ,0.07 ,9.38E-06,2.8E+01,ND,12.13 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 11:00,28.6,28.8,28.6,27.5,38.7,18.2,27.7,27.8,27.7,24.6,27.8,15.5,27.6,27.3,27.4,27.3,-,-,20.8,19.4,20.4,-,ND,3.86 ,20.4,4.37 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.64 ,6.51 ,0.07 ,0.06 ,8.96E-06,2.7E+01,ND,13.46 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 17:00,28.5,28.8,28.5,27.4,38.7,18.2,27.7,27.7,27.7,24.6,27.8,15.5,27.6,27.3,27.4,27.2,-,-,20.7,19.4,20.4,-,ND,3.85 ,20.3,3.87 ,0.508 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.59 ,6.51 ,0.07 ,0.07 ,8.96E-06,2.7E+01,2.69E-03,12.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 23:00,28.5,28.8,28.5,27.4,38.7,18.1,27.7,27.7,27.7,23.9,27.7,15.2,27.5,27.2,27.4,27.2,-,-,20.8,19.4,20.4,-,ND,3.84 ,20.6,3.80 ,0.509 ,-,-,0.507 ,0.187 ,0.508 ,0.137 ,6.61 ,6.51 ,0.07 ,0.07 ,8.92E-06,2.7E+01,5.38E-03,12.54 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 5:00,28.5,28.7,28.5,27.4,38.7,18.1,27.6,27.7,27.6,24.5,27.9,15.4,27.5,27.3,27.3,27.2,-,-,20.7,19.4,20.4,-,ND,3.82 ,20.6,3.87 ,0.509 ,-,-,0.508 ,0.187 ,0.508 ,0.137 ,6.60 ,6.54 ,0.07 ,0.07 ,8.92E-06,2.8E+01,8.07E-03,13.94 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 11:00,28.4,28.7,28.4,27.4,38.7,18,27.6,27.6,27.6,24.5,27.7,15.4,27.5,27.2,27.3,27.1,-,-,20.7,19.3,20.3,-,ND,3.80 ,20.4,4.12 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.62 ,6.51 ,0.07 ,0.07 ,8.77E-06,2.8E+01,8.07E-03,14.04 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 17:00,28.3,28.6,28.4,27.3,38.6,18,27.5,27.6,27.6,24.1,27.8,15.8,27.5,27.1,27.3,27.1,-,-,20.6,19.3,20.3,-,ND,3.78 ,20.6,3.80 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.61 ,6.55 ,0.11 ,0.11 ,8.77E-06,2.7E+01,ND,15.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 23:00,28.3,28.6,28.4,27.3,38.6,18,27.6,27.5,27.5,24.1,27.6,15.5,27.4,27.1,27.2,27.1,-,-,20.6,19.3,20.3,-,ND,3.76 ,20.5,3.97 ,0.509 ,-,-,0.508 ,0.187 ,0.508 ,0.137 ,6.60 ,6.54 ,0.11 ,0.10 ,9.10E-06,2.7E+01,5.38E-03,16.15 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 5:00,28.3,28.5,28.4,27.2,38.6,17.9,27.5,27.5,27.5,24.4,27.6,15.4,27.4,27.1,27.2,27,-,-,20.6,19.2,20.3,-,ND,3.74 ,20.4,4.10 ,0.509 ,-,-,0.508 ,0.187 ,0.509 ,0.137 ,6.63 ,6.54 ,0.10 ,0.10 ,9.10E-06,2.8E+01,8.07E-03,15.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 11:00,28.3,28.5,28.3,27.2,38.6,17.9,27.5,27.5,27.4,24.3,27.6,15.3,27.3,27,27.2,27,-,-,20.5,19.1,20.2,-,ND,3.71 ,20.5,3.83 ,0.508 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.60 ,6.56 ,0.11 ,0.10 ,8.96E-06,2.7E+01,2.69E-03,15.62 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 17:00,28.2,28.5,28.3,27.2,38.5,17.8,27.6,27.4,27.4,23.7,27.6,14.9,27.1,27,27.1,26.9,-,-,20.5,19.2,20.2,-,ND,3.70 ,20.5,3.58 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.63 ,6.55 ,0.11 ,0.11 ,8.96E-06,2.8E+01,ND,14.32 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 23:00,28.2,28.4,28.2,27.1,38.5,17.8,27.4,27.4,27.4,24.3,27.5,15.2,27.3,27,27.1,26.9,-,-,20.5,19.2,20.2,-,ND,3.68 ,20.5,3.36 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.62 ,6.56 ,0.11 ,0.11 ,8.80E-06,2.8E+01,2.69E-03,12.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 5:00,28.1,28.4,28.2,27.1,38.5,17.8,27.3,27.3,27.3,24.2,27.5,15.2,27.2,27,27.1,26.9,-,-,20.5,19.1,20.1,-,ND,3.66 ,20.5,3.42 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.67 ,6.55 ,0.11 ,0.11 ,8.80E-06,2.7E+01,2.69E-03,12.81 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 11:00,28.1,28.3,28.2,27.1,38.4,17.7,27.3,27.3,27.3,24.2,27.4,15.2,27.2,26.9,27,26.8,-,-,20.4,19.1,20.1,-,ND,3.64 ,20.3,3.63 ,0.508 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.63 ,6.55 ,0.11 ,0.11 ,8.80E-06,2.8E+01,1.07E-02,14.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 17:00,28.1,28.3,28.1,27,38.4,17.7,27.2,27.3,27.2,24.2,27.4,15.1,27.1,26.9,27,26.8,-,-,20.4,19.1,20.1,-,ND,3.63 ,20.3,3.69 ,0.508 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.64 ,6.53 ,0.11 ,0.11 ,8.80E-06,2.7E+01,2.69E-03,15.33 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 23:00,28,28.2,28.1,27,38.4,17.7,27.2,27.2,27.2,24.2,27.3,15.1,27.1,26.8,26.9,26.8,-,-,20.4,19,20.1,-,ND,3.61 ,20.6,3.83 ,0.509 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.63 ,6.56 ,0.11 ,0.11 ,9.10E-06,2.8E+01,8.07E-03,15.39 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 5:00,28,28.2,28.1,26.9,38.3,17.6,27.2,27.2,27.2,24.1,27.3,15,27.1,26.8,26.9,26.7,-,-,20.3,19,20,-,ND,3.58 ,20.4,3.84 ,0.509 ,-,-,0.508 ,0.186 ,0.508 ,0.137 ,6.64 ,6.57 ,0.11 ,0.11 ,9.10E-06,2.7E+01,5.38E-03,14.55 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 11:00,28,28.2,28.1,26.9,38.2,17.6,27.2,27.2,27.2,24.1,27.3,15,27,26.8,26.9,26.7,-,-,20.3,18.9,19.9,-,ND,3.56 ,20.4,3.81 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.136 ,6.64 ,6.56 ,0.11 ,0.11 ,8.83E-06,2.7E+01,2.69E-03,15.43 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 17:00,27.9,28.1,28,26.9,38.2,17.6,27.1,27.1,27.1,24,27.2,15,27,26.7,26.8,26.7,-,-,20.3,18.9,19.9,-,ND,3.55 ,20.5,3.69 ,0.508 ,-,-,0.507 ,0.186 ,0.508 ,0.137 ,6.63 ,6.57 ,0.12 ,0.11 ,8.83E-06,2.7E+01,ND,16.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 23:00,27.9,28.1,28,26.8,38.2,17.5,27,27.1,27.1,23.6,27.2,15,27,26.7,26.8,26.6,-,-,20.3,18.9,19.9,-,ND,3.53 ,20.6,3.63 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.66 ,6.59 ,0.12 ,0.11 ,8.92E-06,2.7E+01,5.38E-03,15.72 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 5:00,27.8,28,28,26.8,38.1,17.5,27.1,27.1,27.1,23.6,27.2,14.5,26.9,26.6,26.8,26.6,-,-,20.2,18.9,19.9,-,ND,3.51 ,20.5,3.69 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.66 ,6.58 ,0.12 ,0.11 ,8.92E-06,2.7E+01,5.38E-03,15.00 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 11:00,27.8,28,27.9,26.8,38.1,17.5,27,27,27,24,27.1,14.9,26.9,26.6,26.7,26.6,-,-,20.2,18.9,19.9,-,ND,3.49 ,20.6,3.69 ,0.508 ,-,-,0.506 ,0.185 ,0.507 ,0.136 ,6.63 ,6.57 ,0.12 ,0.11 ,9.10E-06,2.7E+01,2.69E-03,14.71 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 17:00,27.8,28,27.9,26.7,38.1,17.4,27,27,27,24,27.1,14.9,26.9,26.6,26.7,26.5,-,-,20.2,18.8,19.9,-,ND,3.48 ,20.5,3.64 ,0.508 ,-,-,0.507 ,0.185 ,0.507 ,0.136 ,6.66 ,6.56 ,0.12 ,0.12 ,9.10E-06,2.8E+01,8.07E-03,14.29 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 23:00,27.8,27.9,27.8,26.7,38,17.4,27,26.9,27,23.6,27,15,26.9,26.5,26.7,26.5,-,-,20.1,18.8,19.9,-,ND,3.46 ,20.7,3.70 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.136 ,6.66 ,6.58 ,0.12 ,0.12 ,9.01E-06,2.7E+01,8.07E-03,14.50 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 5:00,27.8,28,27.8,26.7,38,17.4,26.9,26.9,26.9,23.9,27,14.8,26.8,26.5,26.7,26.5,-,-,20.1,18.8,19.8,-,ND,3.44 ,20.6,3.91 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.63 ,6.58 ,0.12 ,0.11 ,9.01E-06,2.8E+01,5.38E-03,15.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 11:00,27.7,27.9,27.7,26.6,38,17.4,26.7,26.9,26.9,23.6,27,15,26.8,26.5,26.6,26.4,-,-,20.1,18.8,19.8,-,ND,3.42 ,20.5,4.13 ,0.508 ,-,-,0.506 ,0.185 ,0.507 ,0.136 ,6.65 ,6.57 ,0.11 ,0.11 ,8.87E-06,2.8E+01,5.38E-03,15.99 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 17:00,27.7,27.9,27.7,26.6,38.1,17.3,26.9,26.9,26.9,23.9,27,14.8,26.8,26.5,26.6,26.4,-,-,20.1,18.7,19.8,-,ND,3.41 ,20.7,3.99 ,0.508 ,-,-,0.506 ,0.185 ,0.507 ,0.137 ,6.65 ,6.56 ,0.11 ,0.11 ,8.87E-06,2.7E+01,2.69E-03,14.80 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 23:00,27.7,27.9,27.7,26.6,38.1,17.3,26.8,26.8,26.8,23.8,27,14.7,26.7,26.4,26.6,26.4,-,-,20.1,18.7,19.7,-,ND,3.40 ,20.8,4.04 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.64 ,6.56 ,0.12 ,0.11 ,9.06E-06,2.8E+01,2.69E-03,14.90 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 5:00,27.7,27.8,27.7,26.6,38.1,17.3,26.8,26.8,26.8,23.8,26.9,14.8,26.7,26.4,26.5,26.4,-,-,20,18.7,19.7,-,ND,3.38 ,20.9,3.86 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.66 ,6.56 ,0.12 ,0.11 ,9.06E-06,2.8E+01,2.69E-03,15.78 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 11:00,27.6,27.8,27.6,26.5,38.1,17.2,26.8,26.8,26.8,23.2,26.9,14.5,26.7,26.4,26.5,26.3,-,-,20,18.7,19.7,-,ND,3.36 ,20.8,4.08 ,0.508 ,-,-,0.507 ,0.185 ,0.507 ,0.137 ,6.64 ,6.58 ,0.11 ,0.11 ,9.19E-06,2.8E+01,5.38E-03,14.31 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 17:00,27.6,27.8,27.6,26.5,38,17.2,26.7,26.7,26.7,23.8,26.8,14.7,26.6,26.4,26.5,26.3,-,-,20,18.7,19.7,-,ND,3.35 ,21,3.74 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.63 ,6.56 ,0.12 ,0.11 ,9.19E-06,2.8E+01,ND,16.09 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 23:00,27.6,27.8,27.6,26.5,38,17.2,26.7,26.7,26.7,23.2,26.9,14.4,26.6,26.3,26.5,26.3,-,-,20,18.7,19.7,-,ND,3.32 ,20.9,3.64 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.64 ,6.58 ,0.12 ,0.12 ,8.81E-06,2.7E+01,ND,14.86 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 5:00,27.6,27.8,27.5,26.5,38,17.2,26.7,26.7,26.7,23.1,26.9,14.4,26.6,26.3,26.4,26.3,-,-,20,18.7,19.7,-,ND,3.30 ,20.8,3.88 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.63 ,6.58 ,0.12 ,0.11 ,8.81E-06,2.8E+01,5.38E-03,16.23 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 11:00,27.6,27.8,27.5,26.4,38,17.1,26.7,26.7,26.7,23.7,26.8,14.6,26.6,26.3,26.4,26.2,-,-,19.9,18.6,19.6,-,ND,3.27 ,20.7,4.05 ,0.508 ,-,-,0.507 ,0.185 ,0.507 ,0.137 ,6.67 ,6.58 ,0.11 ,0.11 ,9.02E-06,2.7E+01,8.07E-03,14.61 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 17:00,27.6,27.8,27.5,26.4,37.9,17.1,26.6,26.7,26.7,23.2,26.8,14.4,26.5,26.3,26.4,26.2,-,-,19.9,18.6,19.6,-,ND,3.25 ,20.7,3.79 ,0.508 ,-,-,0.507 ,0.185 ,0.508 ,0.136 ,6.66 ,6.57 ,0.11 ,0.11 ,9.02E-06,2.7E+01,5.38E-03,14.65 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 23:00,27.5,27.9,27.4,26.4,37.9,17.1,26.6,26.6,26.6,23.7,26.7,14.6,26.5,26.3,26.4,26.2,-,-,19.9,18.6,19.6,-,ND,3.23 ,20.7,3.88 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.64 ,6.59 ,0.11 ,0.11 ,9.19E-06,2.8E+01,ND,15.08 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 5:00,27.5,27.9,27.4,26.4,37.8,17,26.6,26.6,26.6,23.7,26.7,14.5,26.5,26.3,26.3,26.2,-,-,19.9,18.6,19.6,-,ND,3.20 ,20.5,4.03 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.68 ,6.57 ,0.11 ,0.11 ,9.19E-06,2.7E+01,2.69E-03,13.85 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 11:00,27.5,28,27.4,26.3,37.8,17,26.6,26.6,26.6,23.7,26.7,14.6,26.5,26.2,26.3,26.2,-,-,19.8,18.5,19.5,-,ND,3.17 ,20.5,4.10 ,0.508 ,-,-,0.507 ,0.185 ,0.507 ,0.136 ,6.67 ,6.57 ,0.11 ,0.11 ,9.05E-06,2.7E+01,2.69E-03,16.27 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 17:00,27.5,28,27.3,26.3,37.8,17,26.6,26.6,26.6,23.6,26.7,14.5,26.5,26.2,26.3,26.1,-,-,19.8,18.5,19.5,-,ND,3.16 ,20.6,3.89 ,0.508 ,-,-,0.507 ,0.185 ,0.507 ,0.136 ,6.66 ,6.58 ,0.11 ,0.11 ,9.05E-06,2.7E+01,8.07E-03,14.42 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 23:00,27.5,28.1,27.3,26.3,37.7,17,26.5,26.5,26.5,23.6,26.6,14.5,26.4,26.2,26.3,26.1,-,-,19.8,18.5,19.5,-,ND,3.14 ,20.5,3.97 ,0.509 ,-,-,0.507 ,0.185 ,0.508 ,0.137 ,6.65 ,6.56 ,0.11 ,0.11 ,8.93E-06,2.8E+01,2.69E-03,14.75 ,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,Bq/cm3,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,Continuously monitoring the status,Continuously monitoring the status,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,2020.11.10�@Surveillance instrument exclusion,2020.11.10�@Surveillance instrument exclusion,Continuously monitoring the status,,,2020.11.10�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
